Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,1,7,15,20.0,3.5,0.6,6.8,4.0,0.0,0.0
2018,1,1,7,30,40.0,7.0,0.6,7.1,8.0,33.69,0.0
2018,1,1,7,45,105.5,21.0,0.6,7.45,30.0,134.58,23.11
2018,1,1,8,0,171.0,35.0,0.6,7.8,52.0,224.38,176.36
2018,1,1,8,15,220.0,48.0,0.75,8.25,80.5,282.16,233.91
2018,1,1,8,30,269.0,61.0,0.9,8.7,109.0,343.12,287.88
2018,1,1,8,45,299.0,73.5,1.0,9.2,139.0,389.13,327.27
2018,1,1,9,0,329.0,86.0,1.1,9.7,169.0,435.46,365.49
2018,1,1,9,15,342.0,99.0,1.2,10.3,197.0,467.17,390.4
2018,1,1,9,30,355.0,112.0,1.3,10.9,225.0,497.67,413.65
2018,1,1,9,45,374.5,122.0,1.4,11.45,252.5,528.82,437.08
2018,1,1,10,0,394.0,132.0,1.5,12.0,280.0,558.56,458.92
2018,1,1,10,15,386.5,144.0,1.5,12.45,298.0,564.24,461.08
2018,1,1,10,30,379.0,156.0,1.5,12.9,316.0,567.91,461.87
2018,1,1,10,45,417.0,158.0,1.55,13.3,341.5,599.26,485.12
2018,1,1,11,0,455.0,160.0,1.6,13.7,367.0,628.17,506.0
2018,1,1,11,15,499.0,154.5,1.5,14.1,388.0,650.71,521.18
2018,1,1,11,30,543.0,149.0,1.4,14.5,409.0,669.85,533.6
2018,1,1,11,45,518.0,158.0,1.35,14.85,409.0,643.74,511.92
2018,1,1,12,0,493.0,167.0,1.3,15.2,409.0,616.36,489.81
2018,1,1,12,15,497.5,165.5,1.2,15.4,409.0,599.89,476.33
2018,1,1,12,30,502.0,164.0,1.1,15.6,409.0,581.36,461.17
2018,1,1,12,45,487.5,164.0,1.05,15.85,399.0,548.68,435.5
2018,1,1,13,0,473.0,164.0,1.0,16.1,389.0,515.42,409.33
2018,1,1,13,15,442.5,164.0,1.0,16.15,369.0,471.55,375.36
2018,1,1,13,30,412.0,164.0,1.0,16.2,349.0,428.95,341.94
2018,1,1,13,45,401.5,156.5,1.0,16.25,329.5,391.64,312.25
2018,1,1,14,0,391.0,149.0,1.0,16.3,310.0,354.54,282.06
2018,1,1,14,15,433.0,131.5,0.95,16.1,298.0,331.78,262.29
2018,1,1,14,30,475.0,114.0,0.9,15.9,286.0,304.11,237.31
2018,1,1,14,45,468.5,103.0,0.85,15.75,259.0,261.24,199.83
2018,1,1,15,0,462.0,92.0,0.8,15.6,232.0,218.72,162.03
2018,1,1,15,15,459.0,80.0,0.8,15.6,203.5,176.56,124.19
2018,1,1,15,30,456.0,68.0,0.8,15.6,175.0,137.29,89.6
2018,1,1,15,45,413.5,58.5,0.8,14.3,141.5,93.5,56.22
2018,1,1,16,0,371.0,49.0,0.8,13.0,108.0,54.89,32.31
2018,1,1,16,15,296.5,38.5,0.85,12.55,76.5,31.53,21.64
2018,1,1,16,30,222.0,28.0,0.9,12.1,45.0,21.82,10.45
2018,1,1,16,45,131.5,16.5,0.95,11.7,25.0,14.08,0.0
2018,1,1,17,0,41.0,5.0,1.0,11.3,5.0,4.27,0.0
2018,1,1,17,15,20.5,2.5,1.0,11.0,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,2,7,15,18.5,3.0,1.1,7.7,3.5,0.0,0.0
2018,1,2,7,30,37.0,6.0,1.1,8.2,7.0,30.73,0.0
2018,1,2,7,45,87.0,20.5,1.05,8.7,27.5,107.18,15.69
2018,1,2,8,0,137.0,35.0,1.0,9.2,48.0,180.49,141.36
2018,1,2,8,15,180.0,49.0,1.15,9.7,75.5,234.04,194.18
2018,1,2,8,30,223.0,63.0,1.3,10.2,103.0,289.89,243.9
2018,1,2,8,45,239.5,78.0,1.45,10.7,130.0,326.57,275.74
2018,1,2,9,0,256.0,93.0,1.6,11.2,157.0,362.94,306.24
2018,1,2,9,15,180.0,110.0,1.6,11.65,158.5,319.75,268.62
2018,1,2,9,30,104.0,127.0,1.6,12.1,160.0,254.41,212.56
2018,1,2,9,45,102.5,142.0,1.55,12.6,177.5,269.74,224.53
2018,1,2,10,0,101.0,157.0,1.5,13.1,195.0,284.53,235.46
2018,1,2,10,15,105.0,169.5,1.45,13.65,211.5,300.31,247.18
2018,1,2,10,30,109.0,182.0,1.4,14.2,228.0,315.66,258.36
2018,1,2,10,45,128.0,191.5,1.4,14.75,248.0,340.11,277.24
2018,1,2,11,0,147.0,201.0,1.4,15.3,268.0,363.8,295.19
2018,1,2,11,15,118.0,205.0,1.4,15.55,260.0,336.86,272.36
2018,1,2,11,30,89.0,209.0,1.4,15.8,252.0,293.07,236.65
2018,1,2,11,45,62.0,202.5,1.35,16.1,232.5,257.34,207.14
2018,1,2,12,0,35.0,196.0,1.3,16.4,213.0,223.49,179.0
2018,1,2,12,15,21.5,178.0,1.3,16.55,188.5,176.55,140.87
2018,1,2,12,30,8.0,160.0,1.3,16.7,164.0,146.88,116.43
2018,1,2,12,45,4.0,133.0,1.35,16.85,135.0,117.33,92.24
2018,1,2,13,0,0.0,106.0,1.4,17.0,106.0,89.4,69.18
2018,1,2,13,15,0.0,108.5,1.4,16.9,108.5,91.61,71.15
2018,1,2,13,30,0.0,111.0,1.4,16.8,111.0,93.82,73.09
2018,1,2,13,45,0.0,99.5,1.4,16.75,99.5,83.53,64.65
2018,1,2,14,0,0.0,88.0,1.4,16.7,88.0,73.44,56.35
2018,1,2,14,15,0.0,87.0,1.3,16.4,87.0,72.6,55.82
2018,1,2,14,30,0.0,86.0,1.2,16.1,86.0,71.75,55.26
2018,1,2,14,45,4.5,82.5,1.1,15.75,84.0,70.24,54.05
2018,1,2,15,0,9.0,79.0,1.0,15.4,82.0,68.2,52.26
2018,1,2,15,15,31.5,75.5,1.0,15.4,83.5,70.93,53.6
2018,1,2,15,30,54.0,72.0,1.0,15.4,85.0,68.95,50.63
2018,1,2,15,45,46.5,59.0,0.95,13.95,68.5,53.44,37.96
2018,1,2,16,0,39.0,46.0,0.9,12.5,52.0,39.09,26.65
2018,1,2,16,15,29.5,33.5,0.95,12.0,37.5,27.39,18.18
2018,1,2,16,30,20.0,21.0,1.0,11.5,23.0,17.47,7.61
2018,1,2,16,45,17.5,12.0,1.05,11.0,13.0,10.24,0.0
2018,1,2,17,0,15.0,3.0,1.1,10.5,3.0,2.56,0.0
2018,1,2,17,15,7.5,1.5,1.1,10.35,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.15,7.55,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.1,7.9,3.0,2.56,0.0
2018,1,3,7,45,0.0,8.0,1.05,8.2,8.0,6.57,0.0
2018,1,3,8,0,0.0,13.0,1.0,8.5,13.0,10.69,3.0
2018,1,3,8,15,0.0,18.0,0.95,8.9,18.0,14.81,7.02
2018,1,3,8,30,0.0,23.0,0.9,9.3,23.0,18.95,10.79
2018,1,3,8,45,0.0,30.0,0.85,9.7,30.0,24.74,15.95
2018,1,3,9,0,0.0,37.0,0.8,10.1,37.0,30.55,21.07
2018,1,3,9,15,0.0,48.5,0.8,10.35,48.5,40.11,29.39
2018,1,3,9,30,0.0,60.0,0.8,10.6,60.0,49.69,37.65
2018,1,3,9,45,0.0,75.5,0.8,10.85,75.5,63.78,49.68
2018,1,3,10,0,0.0,91.0,0.8,11.1,91.0,78.68,62.28
2018,1,3,10,15,0.0,81.0,0.85,11.3,81.0,67.95,52.95
2018,1,3,10,30,0.0,71.0,0.9,11.5,71.0,58.88,45.1
2018,1,3,10,45,0.0,59.0,0.95,11.7,59.0,48.87,36.46
2018,1,3,11,0,0.0,47.0,1.0,11.9,47.0,38.89,27.85
2018,1,3,11,15,0.0,38.5,0.85,11.95,38.5,31.84,21.78
2018,1,3,11,30,0.0,30.0,0.7,12.0,30.0,24.79,15.72
2018,1,3,11,45,0.0,31.0,0.6,12.1,31.0,25.62,16.43
2018,1,3,12,0,0.0,32.0,0.5,12.2,32.0,26.45,17.13
2018,1,3,12,15,0.0,30.0,0.75,12.15,30.0,24.8,15.7
2018,1,3,12,30,0.0,28.0,1.0,12.1,28.0,23.14,14.27
2018,1,3,12,45,0.0,34.0,1.2,12.05,34.0,28.11,18.54
2018,1,3,13,0,0.0,40.0,1.4,12.0,40.0,33.08,22.82
2018,1,3,13,15,0.0,44.5,1.7,12.0,44.5,36.82,26.03
2018,1,3,13,30,0.0,49.0,2.0,12.0,49.0,40.55,29.25
2018,1,3,13,45,0.0,57.5,2.3,12.0,57.5,47.62,35.35
2018,1,3,14,0,0.0,66.0,2.6,12.0,66.0,54.7,41.46
2018,1,3,14,15,0.0,48.0,2.55,12.0,48.0,39.7,28.64
2018,1,3,14,30,0.0,30.0,2.5,12.0,30.0,24.75,15.8
2018,1,3,14,45,0.0,35.0,2.4,12.0,35.0,28.89,19.42
2018,1,3,15,0,0.0,40.0,2.3,12.0,40.0,33.04,23.02
2018,1,3,15,15,0.0,40.0,2.3,12.0,40.0,33.04,23.01
2018,1,3,15,30,0.0,40.0,2.3,12.0,40.0,33.04,22.96
2018,1,3,15,45,0.0,33.0,1.75,11.25,33.0,27.24,17.9
2018,1,3,16,0,0.0,26.0,1.2,10.5,26.0,21.44,12.77
2018,1,3,16,15,3.0,21.0,1.2,10.3,21.0,17.32,9.56
2018,1,3,16,30,6.0,16.0,1.2,10.1,16.0,13.53,4.91
2018,1,3,16,45,3.0,9.0,1.25,9.9,9.0,7.68,0.0
2018,1,3,17,0,0.0,2.0,1.3,9.7,2.0,1.71,0.0
2018,1,3,17,15,0.0,1.0,1.55,9.9,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,4,7,15,3.0,2.5,2.05,9.75,2.5,0.0,0.0
2018,1,4,7,30,6.0,5.0,2.2,10.3,5.0,8.41,0.0
2018,1,4,7,45,6.0,16.5,2.3,10.85,17.0,21.06,0.0
2018,1,4,8,0,6.0,28.0,2.4,11.4,29.0,30.52,18.93
2018,1,4,8,15,11.0,42.0,2.45,11.85,44.0,49.21,36.2
2018,1,4,8,30,16.0,56.0,2.5,12.3,59.0,75.91,59.67
2018,1,4,8,45,58.5,72.5,2.55,12.8,87.0,131.16,108.55
2018,1,4,9,0,101.0,89.0,2.6,13.3,115.0,203.8,171.12
2018,1,4,9,15,240.0,97.5,2.7,13.9,171.0,353.9,298.51
2018,1,4,9,30,379.0,106.0,2.8,14.5,227.0,511.72,426.07
2018,1,4,9,45,324.5,125.0,2.9,15.15,236.5,466.86,387.53
2018,1,4,10,0,270.0,144.0,3.0,15.8,246.0,440.75,364.13
2018,1,4,10,15,290.0,150.0,3.1,16.3,266.5,463.42,381.46
2018,1,4,10,30,310.0,156.0,3.2,16.8,287.0,485.11,397.55
2018,1,4,10,45,193.0,164.0,3.35,17.35,247.0,363.48,297.8
2018,1,4,11,0,76.0,172.0,3.5,17.9,207.0,244.5,198.37
2018,1,4,11,15,62.0,178.5,3.55,18.15,207.5,236.13,190.92
2018,1,4,11,30,48.0,185.0,3.6,18.4,208.0,228.06,183.49
2018,1,4,11,45,215.0,177.0,3.65,18.65,283.0,391.47,318.16
2018,1,4,12,0,382.0,169.0,3.7,18.9,358.0,529.5,427.46
2018,1,4,12,15,412.5,159.5,3.65,18.9,363.5,528.19,425.92
2018,1,4,12,30,443.0,150.0,3.6,18.9,369.0,523.68,422.49
2018,1,4,12,45,382.5,159.0,3.6,18.95,346.0,469.73,379.12
2018,1,4,13,0,322.0,168.0,3.6,19.0,323.0,404.09,326.71
2018,1,4,13,15,256.5,165.0,3.55,18.9,286.0,341.94,276.53
2018,1,4,13,30,191.0,162.0,3.5,18.8,249.0,274.14,221.44
2018,1,4,13,45,122.0,158.0,3.45,18.7,212.5,220.8,177.46
2018,1,4,14,0,53.0,154.0,3.4,18.6,176.0,165.92,132.23
2018,1,4,14,15,151.0,126.5,3.2,18.35,183.5,186.9,149.21
2018,1,4,14,30,249.0,99.0,3.0,18.1,191.0,195.58,154.33
2018,1,4,14,45,387.0,80.5,2.8,17.85,208.0,215.11,165.54
2018,1,4,15,0,525.0,62.0,2.6,17.6,225.0,215.17,158.13
2018,1,4,15,15,512.0,58.5,2.6,17.6,200.5,174.93,121.17
2018,1,4,15,30,499.0,55.0,2.6,17.6,176.0,135.7,86.35
2018,1,4,15,45,289.0,44.0,1.95,16.3,111.0,70.3,41.48
2018,1,4,16,0,79.0,33.0,1.3,15.0,46.0,30.5,18.08
2018,1,4,16,15,47.0,23.0,1.25,14.4,30.0,19.23,11.02
2018,1,4,16,30,15.0,13.0,1.2,13.8,14.0,11.05,3.02
2018,1,4,16,45,11.0,7.5,1.15,13.2,8.0,6.4,0.0
2018,1,4,17,0,7.0,2.0,1.1,12.6,2.0,1.71,0.0
2018,1,4,17,15,3.5,1.0,1.1,12.45,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.25,12.15,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.3,12.5,1.0,0.85,0.0
2018,1,5,7,45,54.5,7.0,1.35,12.85,12.5,62.2,5.72
2018,1,5,8,0,109.0,13.0,1.4,13.2,24.0,134.95,103.86
2018,1,5,8,15,54.5,32.5,1.45,13.45,38.0,86.87,68.72
2018,1,5,8,30,0.0,52.0,1.5,13.7,52.0,48.41,35.46
2018,1,5,8,45,1.0,67.5,1.55,13.95,68.0,64.94,49.88
2018,1,5,9,0,2.0,83.0,1.6,14.2,84.0,81.2,63.85
2018,1,5,9,15,2.0,88.5,1.6,14.35,89.5,83.82,66.09
2018,1,5,9,30,2.0,94.0,1.6,14.5,95.0,87.23,68.91
2018,1,5,9,45,1.0,78.0,1.6,14.65,78.5,67.2,51.81
2018,1,5,10,0,0.0,62.0,1.6,14.8,62.0,51.36,38.25
2018,1,5,10,15,0.0,44.5,1.65,14.95,44.5,36.79,25.8
2018,1,5,10,30,0.0,27.0,1.7,15.1,27.0,22.29,13.4
2018,1,5,10,45,0.0,31.0,1.7,15.2,31.0,25.61,16.2
2018,1,5,11,0,0.0,35.0,1.7,15.3,35.0,28.93,18.98
2018,1,5,11,15,2.5,60.5,1.7,15.4,61.5,52.36,38.86
2018,1,5,11,30,5.0,86.0,1.7,15.5,88.0,75.93,58.66
2018,1,5,11,45,11.0,96.5,1.75,15.6,101.5,90.43,70.9
2018,1,5,12,0,17.0,107.0,1.8,15.7,115.0,112.07,88.99
2018,1,5,12,15,17.0,132.5,1.8,15.65,140.5,127.94,101.99
2018,1,5,12,30,17.0,158.0,1.8,15.6,166.0,151.66,121.39
2018,1,5,12,45,18.0,165.0,1.85,15.6,173.5,158.14,126.66
2018,1,5,13,0,19.0,172.0,1.9,15.6,181.0,164.47,131.87
2018,1,5,13,15,11.5,146.0,1.9,15.45,151.5,133.53,106.42
2018,1,5,13,30,4.0,120.0,1.9,15.3,122.0,104.3,82.26
2018,1,5,13,45,2.0,107.5,1.9,15.2,108.5,91.7,71.88
2018,1,5,14,0,0.0,95.0,1.9,15.1,95.0,79.52,61.8
2018,1,5,14,15,0.0,77.0,1.75,14.9,77.0,63.94,48.82
2018,1,5,14,30,0.0,59.0,1.6,14.7,59.0,48.85,36.16
2018,1,5,14,45,0.0,54.5,1.45,14.5,54.5,45.1,33.06
2018,1,5,15,0,0.0,50.0,1.3,14.3,50.0,41.35,29.92
2018,1,5,15,15,0.0,48.0,1.3,14.3,48.0,39.69,28.5
2018,1,5,15,30,0.0,46.0,1.3,14.3,46.0,38.04,27.03
2018,1,5,15,45,0.0,36.0,1.0,13.65,36.0,29.73,19.87
2018,1,5,16,0,0.0,26.0,0.7,13.0,26.0,21.44,12.65
2018,1,5,16,15,0.0,18.5,0.75,12.75,18.5,15.23,7.68
2018,1,5,16,30,0.0,11.0,0.8,12.5,11.0,9.04,1.6
2018,1,5,16,45,5.5,7.0,0.8,12.25,7.0,5.9,0.0
2018,1,5,17,0,11.0,3.0,0.8,12.0,3.0,2.56,0.0
2018,1,5,17,15,5.5,1.5,0.95,11.9,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,6,7,15,1.5,2.0,1.0,7.8,2.0,0.0,0.0
2018,1,6,7,30,3.0,4.0,1.1,8.3,4.0,5.48,0.0
2018,1,6,7,45,92.5,18.0,1.15,8.8,27.0,118.33,17.15
2018,1,6,8,0,182.0,32.0,1.2,9.3,50.0,226.34,177.97
2018,1,6,8,15,377.0,37.5,1.3,9.65,97.5,394.48,325.7
2018,1,6,8,30,572.0,43.0,1.4,10.0,145.0,571.55,468.96
2018,1,6,8,45,457.5,58.5,1.55,10.4,153.0,508.13,422.03
2018,1,6,9,0,343.0,74.0,1.7,10.8,161.0,430.3,362.13
2018,1,6,9,15,222.0,102.0,1.7,11.15,161.5,344.74,290.72
2018,1,6,9,30,101.0,130.0,1.7,11.5,162.0,256.02,214.21
2018,1,6,9,45,82.0,141.5,1.7,11.85,169.5,231.97,193.65
2018,1,6,10,0,63.0,153.0,1.7,12.2,177.0,225.23,186.84
2018,1,6,10,15,119.5,167.0,1.8,12.6,216.5,310.05,257.37
2018,1,6,10,30,176.0,181.0,1.9,13.0,256.0,375.86,310.68
2018,1,6,10,45,380.5,156.0,2.0,13.4,328.5,565.73,462.75
2018,1,6,11,0,585.0,131.0,2.1,13.8,401.0,721.94,580.47
2018,1,6,11,15,742.5,100.0,2.2,14.05,453.5,815.34,646.7
2018,1,6,11,30,900.0,69.0,2.3,14.3,506.0,884.75,695.03
2018,1,6,11,45,904.0,69.0,2.35,14.5,513.5,867.22,681.44
2018,1,6,12,0,908.0,69.0,2.4,14.7,521.0,846.17,666.33
2018,1,6,12,15,865.0,78.0,2.35,14.75,508.5,802.62,634.7
2018,1,6,12,30,822.0,87.0,2.3,14.8,496.0,749.91,596.46
2018,1,6,12,45,857.5,78.5,2.2,14.85,499.5,734.2,584.87
2018,1,6,13,0,893.0,70.0,2.1,14.9,503.0,707.67,565.09
2018,1,6,13,15,886.0,69.5,2.05,14.9,488.0,663.57,530.94
2018,1,6,13,30,879.0,69.0,2.0,14.9,473.0,617.54,494.38
2018,1,6,13,45,801.5,79.0,1.9,14.85,434.0,545.04,436.36
2018,1,6,14,0,724.0,89.0,1.8,14.8,395.0,473.97,378.72
2018,1,6,14,15,715.5,82.0,1.8,14.6,367.0,421.75,335.13
2018,1,6,14,30,707.0,75.0,1.8,14.4,339.0,369.19,289.72
2018,1,6,14,45,697.5,70.0,1.8,14.2,310.5,318.17,244.16
2018,1,6,15,0,688.0,65.0,1.8,14.0,282.0,267.27,197.64
2018,1,6,15,15,662.5,60.5,1.8,14.0,248.0,213.49,148.91
2018,1,6,15,30,637.0,56.0,1.8,14.0,214.0,162.1,103.51
2018,1,6,15,45,616.0,49.0,1.35,12.6,179.0,111.58,62.8
2018,1,6,16,0,595.0,42.0,0.9,11.2,144.0,65.84,34.15
2018,1,6,16,15,503.5,35.5,0.95,10.65,105.0,29.3,20.15
2018,1,6,16,30,412.0,29.0,1.0,10.1,66.0,24.26,14.21
2018,1,6,16,45,254.0,19.0,1.0,9.6,38.0,15.95,0.0
2018,1,6,17,0,96.0,9.0,1.0,9.1,10.0,7.68,0.0
2018,1,6,17,15,48.0,4.5,1.0,8.9,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,7,7,15,6.0,3.0,1.0,4.9,3.0,0.0,0.0
2018,1,7,7,30,12.0,6.0,1.1,5.3,6.0,13.39,0.0
2018,1,7,7,45,38.5,16.5,1.25,5.7,19.5,62.23,7.32
2018,1,7,8,0,65.0,27.0,1.4,6.1,33.0,106.04,82.37
2018,1,7,8,15,32.5,36.0,1.45,6.35,39.0,62.76,49.4
2018,1,7,8,30,0.0,45.0,1.5,6.6,45.0,38.99,28.37
2018,1,7,8,45,0.0,53.0,1.55,6.8,53.0,45.58,34.4
2018,1,7,9,0,0.0,61.0,1.6,7.0,61.0,52.39,40.49
2018,1,7,9,15,0.0,64.0,1.7,7.35,64.0,53.96,41.85
2018,1,7,9,30,0.0,67.0,1.8,7.7,67.0,55.97,43.52
2018,1,7,9,45,0.0,83.5,1.85,8.1,83.5,71.9,57.25
2018,1,7,10,0,0.0,100.0,1.9,8.5,100.0,87.97,70.92
2018,1,7,10,15,0.0,110.5,2.0,8.95,110.5,97.71,79.01
2018,1,7,10,30,0.0,121.0,2.1,9.4,121.0,107.47,87.05
2018,1,7,10,45,0.0,114.0,2.15,9.9,114.0,99.23,79.74
2018,1,7,11,0,0.0,107.0,2.2,10.4,107.0,91.69,73.1
2018,1,7,11,15,0.0,117.5,2.2,10.8,117.5,101.44,81.17
2018,1,7,11,30,0.0,128.0,2.2,11.2,128.0,111.2,89.18
2018,1,7,11,45,0.0,128.5,2.15,11.6,128.5,111.21,88.98
2018,1,7,12,0,0.0,129.0,2.1,12.0,129.0,111.3,88.88
2018,1,7,12,15,0.0,123.5,2.05,12.25,123.5,105.79,84.17
2018,1,7,12,30,0.0,118.0,2.0,12.5,118.0,100.46,79.64
2018,1,7,12,45,0.0,121.0,1.95,12.75,121.0,103.08,81.79
2018,1,7,13,0,0.0,124.0,1.9,13.0,124.0,105.71,83.95
2018,1,7,13,15,3.5,138.5,1.75,13.05,140.0,121.24,97.05
2018,1,7,13,30,7.0,153.0,1.6,13.1,156.0,136.51,109.82
2018,1,7,13,45,9.5,150.0,1.4,13.1,154.0,134.49,108.2
2018,1,7,14,0,12.0,147.0,1.2,13.1,152.0,132.23,106.38
2018,1,7,14,15,9.5,134.0,1.05,12.8,138.0,118.37,94.98
2018,1,7,14,30,7.0,121.0,0.9,12.5,124.0,105.02,83.98
2018,1,7,14,45,5.0,111.5,0.75,12.2,113.5,95.35,76.02
2018,1,7,15,0,3.0,102.0,0.6,11.9,103.0,85.99,68.26
2018,1,7,15,15,1.5,86.5,0.6,11.9,87.0,72.05,56.46
2018,1,7,15,30,0.0,71.0,0.6,11.9,71.0,58.55,44.93
2018,1,7,15,45,0.0,57.5,0.7,11.2,57.5,47.26,35.2
2018,1,7,16,0,0.0,44.0,0.8,10.5,44.0,36.18,25.49
2018,1,7,16,15,0.0,33.0,0.8,10.3,33.0,27.22,18.42
2018,1,7,16,30,0.0,22.0,0.8,10.1,22.0,18.17,9.42
2018,1,7,16,45,8.5,13.0,0.8,9.95,13.0,11.0,0.0
2018,1,7,17,0,17.0,4.0,0.8,9.8,4.0,3.41,0.0
2018,1,7,17,15,8.5,2.0,0.8,9.7,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,9.55,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,9.7,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,2.1,9.9,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,2.3,10.1,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,2.4,10.3,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,2.5,10.5,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.5,2.6,10.7,8.5,6.98,0.41
2018,1,8,9,0,0.0,10.0,2.7,10.9,10.0,8.22,1.51
2018,1,8,9,15,0.0,13.0,2.8,11.05,13.0,10.69,3.67
2018,1,8,9,30,0.0,16.0,2.9,11.2,16.0,13.17,5.83
2018,1,8,9,45,0.0,23.0,3.0,11.4,23.0,18.96,10.83
2018,1,8,10,0,0.0,30.0,3.1,11.6,30.0,24.76,15.82
2018,1,8,10,15,0.0,30.0,3.05,11.75,30.0,24.76,15.78
2018,1,8,10,30,0.0,30.0,3.0,11.9,30.0,24.77,15.74
2018,1,8,10,45,0.0,27.5,2.95,12.05,27.5,22.71,13.93
2018,1,8,11,0,0.0,25.0,2.9,12.2,25.0,20.64,12.12
2018,1,8,11,15,0.0,40.0,2.95,12.35,40.0,33.08,22.75
2018,1,8,11,30,0.0,55.0,3.0,12.5,55.0,45.56,33.35
2018,1,8,11,45,0.0,44.0,3.0,12.6,44.0,36.42,25.52
2018,1,8,12,0,0.0,33.0,3.0,12.7,33.0,27.29,17.71
2018,1,8,12,15,0.0,35.0,2.8,12.8,35.0,28.95,19.12
2018,1,8,12,30,0.0,37.0,2.6,12.9,37.0,30.61,20.53
2018,1,8,12,45,0.0,32.0,2.4,12.95,32.0,26.46,17.0
2018,1,8,13,0,0.0,27.0,2.2,13.0,27.0,22.31,13.47
2018,1,8,13,15,0.0,33.5,2.2,13.0,33.5,27.69,18.09
2018,1,8,13,30,0.0,40.0,2.2,13.0,40.0,33.08,22.72
2018,1,8,13,45,0.0,49.5,2.15,13.0,49.5,40.96,29.5
2018,1,8,14,0,0.0,59.0,2.1,13.0,59.0,48.87,36.29
2018,1,8,14,15,0.0,57.5,1.95,12.85,57.5,47.61,35.3
2018,1,8,14,30,0.0,56.0,1.8,12.7,56.0,46.36,34.31
2018,1,8,14,45,0.0,42.0,1.65,12.55,42.0,34.7,24.37
2018,1,8,15,0,0.0,28.0,1.5,12.4,28.0,23.09,14.39
2018,1,8,15,15,0.0,27.0,1.5,12.4,27.0,22.25,13.67
2018,1,8,15,30,0.0,26.0,1.5,12.4,26.0,21.42,12.93
2018,1,8,15,45,0.0,25.5,1.35,12.0,25.5,21.01,12.53
2018,1,8,16,0,0.0,25.0,1.2,11.6,25.0,20.6,12.06
2018,1,8,16,15,0.0,21.5,1.15,11.5,21.5,17.71,9.99
2018,1,8,16,30,0.0,18.0,1.1,11.4,18.0,14.83,6.72
2018,1,8,16,45,0.0,10.5,1.05,11.25,10.5,8.64,0.0
2018,1,8,17,0,0.0,3.0,1.0,11.1,3.0,2.56,0.0
2018,1,8,17,15,0.0,1.5,0.95,11.15,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.9,10.45,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.9,10.8,2.0,1.71,0.0
2018,1,9,7,45,0.0,6.0,0.95,11.2,6.0,4.92,0.0
2018,1,9,8,0,0.0,10.0,1.0,11.6,10.0,8.21,0.95
2018,1,9,8,15,0.0,13.5,1.0,11.95,13.5,11.1,3.74
2018,1,9,8,30,0.0,17.0,1.0,12.3,17.0,13.98,6.36
2018,1,9,8,45,0.0,20.0,1.05,12.6,20.0,16.46,8.58
2018,1,9,9,0,0.0,23.0,1.1,12.9,23.0,18.94,10.77
2018,1,9,9,15,0.0,36.0,1.0,13.1,36.0,29.71,20.09
2018,1,9,9,30,0.0,49.0,0.9,13.3,49.0,40.52,29.36
2018,1,9,9,45,0.0,54.5,0.85,13.55,54.5,45.1,33.2
2018,1,9,10,0,0.0,60.0,0.8,13.8,60.0,49.69,37.02
2018,1,9,10,15,3.5,94.0,0.8,13.8,95.5,83.85,66.04
2018,1,9,10,30,7.0,128.0,0.8,13.8,131.0,121.21,97.22
2018,1,9,10,45,10.5,144.5,0.75,13.8,149.5,140.52,113.04
2018,1,9,11,0,14.0,161.0,0.7,13.8,168.0,159.77,128.7
2018,1,9,11,15,7.0,143.0,0.75,13.8,146.5,133.09,106.34
2018,1,9,11,30,0.0,125.0,0.8,13.8,125.0,108.17,85.48
2018,1,9,11,45,0.0,105.5,0.8,13.75,105.5,89.31,69.83
2018,1,9,12,0,0.0,86.0,0.8,13.7,86.0,71.45,54.93
2018,1,9,12,15,0.0,64.5,0.75,13.7,64.5,53.49,39.84
2018,1,9,12,30,0.0,43.0,0.7,13.7,43.0,35.59,24.72
2018,1,9,12,45,0.0,41.0,0.6,13.65,41.0,33.92,23.35
2018,1,9,13,0,0.0,39.0,0.5,13.6,39.0,32.26,21.96
2018,1,9,13,15,0.0,42.5,0.6,13.5,42.5,35.16,24.46
2018,1,9,13,30,0.0,46.0,0.7,13.4,46.0,38.06,26.97
2018,1,9,13,45,6.0,59.0,0.75,13.3,61.5,52.26,39.19
2018,1,9,14,0,12.0,72.0,0.8,13.2,77.0,68.48,53.03
2018,1,9,14,15,15.0,90.0,0.9,13.05,96.0,82.05,64.51
2018,1,9,14,30,18.0,108.0,1.0,12.9,115.0,98.06,78.0
2018,1,9,14,45,24.5,94.0,1.15,12.7,102.5,89.68,70.8
2018,1,9,15,0,31.0,80.0,1.3,12.5,90.0,77.45,60.14
2018,1,9,15,15,15.5,56.0,1.3,12.5,61.0,51.11,37.94
2018,1,9,15,30,0.0,32.0,1.3,12.5,32.0,26.4,17.22
2018,1,9,15,45,0.0,26.0,1.25,12.0,26.0,21.42,12.9
2018,1,9,16,0,0.0,20.0,1.2,11.5,20.0,16.46,8.52
2018,1,9,16,15,0.0,15.0,1.15,11.3,15.0,12.33,5.27
2018,1,9,16,30,0.0,10.0,1.1,11.1,10.0,8.21,1.26
2018,1,9,16,45,0.0,6.0,1.1,10.85,6.0,4.92,0.0
2018,1,9,17,0,0.0,2.0,1.1,10.6,2.0,1.71,0.0
2018,1,9,17,15,0.0,1.0,1.35,10.55,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,1.45,7.65,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,1.5,8.1,3.0,2.56,0.0
2018,1,10,7,45,0.0,8.5,1.55,8.5,8.5,6.98,0.0
2018,1,10,8,0,0.0,14.0,1.6,8.9,14.0,11.52,3.71
2018,1,10,8,15,0.0,20.0,1.65,9.1,20.0,16.47,8.42
2018,1,10,8,30,0.0,26.0,1.7,9.3,26.0,21.43,12.93
2018,1,10,8,45,9.0,42.5,1.8,9.5,45.0,42.79,32.03
2018,1,10,9,0,18.0,59.0,1.9,9.7,64.0,72.47,58.27
2018,1,10,9,15,27.0,87.5,1.9,9.8,96.0,114.86,95.12
2018,1,10,9,30,36.0,116.0,1.9,9.9,128.0,158.22,132.16
2018,1,10,9,45,18.5,93.0,1.95,9.95,99.0,108.48,88.94
2018,1,10,10,0,1.0,70.0,2.0,10.0,70.0,58.96,45.58
2018,1,10,10,15,0.5,72.0,2.0,10.1,72.0,60.17,46.54
2018,1,10,10,30,0.0,74.0,2.0,10.2,74.0,61.39,47.46
2018,1,10,10,45,0.0,85.0,2.05,10.25,85.0,70.97,55.58
2018,1,10,11,0,0.0,96.0,2.1,10.3,96.0,81.06,64.09
2018,1,10,11,15,0.0,109.0,2.15,10.4,109.0,93.1,74.21
2018,1,10,11,30,0.0,122.0,2.2,10.5,122.0,105.21,84.34
2018,1,10,11,45,18.5,148.5,2.2,10.6,158.0,146.57,119.75
2018,1,10,12,0,37.0,175.0,2.2,10.7,194.0,200.7,165.15
2018,1,10,12,15,25.5,169.0,2.2,10.8,182.0,182.26,149.2
2018,1,10,12,30,14.0,163.0,2.2,10.9,170.0,154.01,125.3
2018,1,10,12,45,9.0,150.0,2.15,11.0,154.5,136.82,110.81
2018,1,10,13,0,4.0,137.0,2.1,11.1,139.0,120.43,96.96
2018,1,10,13,15,2.0,124.5,2.05,11.2,125.5,107.24,85.88
2018,1,10,13,30,0.0,112.0,2.0,11.3,112.0,94.53,75.18
2018,1,10,13,45,3.0,118.0,1.9,11.35,119.5,101.53,81.25
2018,1,10,14,0,6.0,124.0,1.8,11.4,127.0,108.2,86.97
2018,1,10,14,15,6.0,112.0,1.7,11.45,114.5,97.1,77.65
2018,1,10,14,30,6.0,100.0,1.6,11.5,102.0,86.2,68.46
2018,1,10,14,45,44.5,102.5,1.45,11.5,117.0,104.33,83.26
2018,1,10,15,0,83.0,105.0,1.3,11.5,132.0,118.32,93.66
2018,1,10,15,15,212.5,88.0,1.3,11.5,146.0,130.2,98.15
2018,1,10,15,30,342.0,71.0,1.3,11.5,160.0,125.64,87.09
2018,1,10,15,45,286.5,66.0,0.95,11.15,131.5,90.54,59.47
2018,1,10,16,0,231.0,61.0,0.6,10.8,103.0,61.82,40.27
2018,1,10,16,15,152.5,44.0,0.65,10.65,69.0,34.2,24.67
2018,1,10,16,30,74.0,27.0,0.7,10.5,35.0,21.35,12.5
2018,1,10,16,45,41.0,16.0,0.7,10.3,20.0,12.82,0.0
2018,1,10,17,0,8.0,5.0,0.7,10.1,5.0,4.27,0.0
2018,1,10,17,15,4.0,2.5,0.7,10.1,2.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,9.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,11,7,15,5.5,2.5,0.3,10.05,2.5,0.0,0.0
2018,1,11,7,30,11.0,5.0,0.3,10.2,5.0,11.84,0.0
2018,1,11,7,45,111.5,18.0,0.3,10.35,28.5,132.37,32.66
2018,1,11,8,0,212.0,31.0,0.3,10.5,52.0,246.03,192.91
2018,1,11,8,15,126.5,46.5,0.45,10.85,60.5,185.08,151.41
2018,1,11,8,30,41.0,62.0,0.6,11.2,69.0,105.9,85.82
2018,1,11,8,45,38.0,80.0,0.7,11.5,88.0,125.11,102.78
2018,1,11,9,0,35.0,98.0,0.8,11.8,107.0,143.43,118.25
2018,1,11,9,15,52.0,115.5,0.9,12.15,131.0,178.16,147.84
2018,1,11,9,30,69.0,133.0,1.0,12.5,155.0,213.06,176.95
2018,1,11,9,45,53.5,125.0,1.1,12.85,143.5,181.73,150.16
2018,1,11,10,0,38.0,117.0,1.2,13.2,132.0,153.53,125.96
2018,1,11,10,15,19.0,112.0,1.2,13.6,119.5,127.55,103.23
2018,1,11,10,30,0.0,107.0,1.2,14.0,107.0,92.78,73.05
2018,1,11,10,45,1.5,126.0,1.2,14.35,126.5,112.59,89.49
2018,1,11,11,0,3.0,145.0,1.2,14.7,146.0,132.52,105.73
2018,1,11,11,15,38.5,178.0,1.1,14.95,197.0,213.92,173.13
2018,1,11,11,30,74.0,211.0,1.0,15.2,248.0,281.71,227.38
2018,1,11,11,45,141.5,219.5,0.9,15.45,291.0,362.79,291.45
2018,1,11,12,0,209.0,228.0,0.8,15.7,334.0,422.19,336.89
2018,1,11,12,15,279.0,216.0,0.9,15.85,357.5,471.64,375.21
2018,1,11,12,30,349.0,204.0,1.0,16.0,381.0,499.39,397.08
2018,1,11,12,45,306.5,209.0,1.1,16.15,363.0,457.28,364.22
2018,1,11,13,0,264.0,214.0,1.2,16.3,345.0,417.08,332.98
2018,1,11,13,15,241.5,209.5,1.35,16.25,326.5,382.34,306.38
2018,1,11,13,30,219.0,205.0,1.5,16.2,308.0,337.87,271.74
2018,1,11,13,45,347.5,173.0,1.6,16.2,328.0,375.07,301.86
2018,1,11,14,0,476.0,141.0,1.7,16.2,348.0,399.15,319.63
2018,1,11,14,15,548.5,118.0,1.7,16.0,342.0,386.61,307.29
2018,1,11,14,30,621.0,95.0,1.7,15.8,336.0,360.88,283.23
2018,1,11,14,45,581.0,92.0,1.7,15.6,301.5,305.14,235.37
2018,1,11,15,0,541.0,89.0,1.7,15.4,267.0,253.02,189.98
2018,1,11,15,15,533.5,78.0,1.7,15.4,236.0,205.47,147.05
2018,1,11,15,30,526.0,67.0,1.7,15.4,205.0,158.5,105.18
2018,1,11,15,45,423.0,63.5,1.25,14.3,162.5,107.54,67.0
2018,1,11,16,0,320.0,60.0,0.8,13.2,120.0,66.61,41.0
2018,1,11,16,15,251.0,49.0,0.85,12.6,88.5,37.32,27.23
2018,1,11,16,30,182.0,38.0,0.9,12.0,57.0,29.17,19.13
