Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,45,130.0,24.0,0.9,11.45,34.5,18.62,3.29
2018,1,11,17,0,78.0,10.0,0.9,10.9,12.0,8.54,0.0
2018,1,11,17,15,39.0,5.0,0.9,10.6,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,12,7,15,57.0,5.0,0.9,6.9,6.0,0.0,0.0
2018,1,12,7,30,114.0,10.0,1.0,7.4,12.0,86.95,0.0
2018,1,12,7,45,227.0,20.0,1.15,7.85,38.0,222.92,66.15
2018,1,12,8,0,340.0,30.0,1.3,8.3,64.0,345.81,275.16
2018,1,12,8,15,470.5,36.5,1.35,8.75,108.5,467.25,384.25
2018,1,12,8,30,601.0,43.0,1.4,9.2,153.0,587.39,482.36
2018,1,12,8,45,613.0,50.5,1.5,9.6,186.5,630.41,517.85
2018,1,12,9,0,625.0,58.0,1.6,10.0,220.0,663.41,544.32
2018,1,12,9,15,713.5,55.5,1.85,10.65,268.0,742.61,604.69
2018,1,12,9,30,802.0,53.0,2.1,11.3,316.0,828.46,667.55
2018,1,12,9,45,805.0,59.5,2.35,12.0,347.0,847.46,680.19
2018,1,12,10,0,808.0,66.0,2.6,12.7,378.0,863.01,690.56
2018,1,12,10,15,843.0,64.0,2.65,13.05,411.0,893.3,710.66
2018,1,12,10,30,878.0,62.0,2.7,13.4,444.0,910.1,720.76
2018,1,12,10,45,889.0,63.0,2.7,13.75,466.5,915.32,722.34
2018,1,12,11,0,900.0,64.0,2.7,14.1,489.0,916.85,721.53
2018,1,12,11,15,907.0,64.5,2.7,14.3,504.5,910.32,715.59
2018,1,12,11,30,914.0,65.0,2.7,14.5,520.0,900.06,707.26
2018,1,12,11,45,903.0,70.0,2.7,14.65,525.0,876.27,689.63
2018,1,12,12,0,892.0,75.0,2.7,14.8,530.0,849.32,669.95
2018,1,12,12,15,830.0,91.0,2.75,14.9,514.5,798.88,633.81
2018,1,12,12,30,768.0,107.0,2.8,15.0,499.0,743.45,593.81
2018,1,12,12,45,780.0,103.0,2.8,15.05,496.5,717.27,574.97
2018,1,12,13,0,792.0,99.0,2.8,15.1,494.0,684.89,550.48
2018,1,12,13,15,766.5,101.5,2.8,15.05,475.0,637.26,513.28
2018,1,12,13,30,741.0,104.0,2.8,15.0,456.0,586.53,473.18
2018,1,12,13,45,673.5,110.0,2.85,14.9,419.0,515.49,416.63
2018,1,12,14,0,606.0,116.0,2.9,14.8,382.0,448.7,362.41
2018,1,12,14,15,552.5,118.0,2.85,14.6,348.5,389.64,313.32
2018,1,12,14,30,499.0,120.0,2.8,14.4,315.0,330.69,263.62
2018,1,12,14,45,559.5,100.5,2.75,14.2,301.0,306.49,239.54
2018,1,12,15,0,620.0,81.0,2.7,14.0,287.0,270.46,204.02
2018,1,12,15,15,623.5,71.5,2.7,14.0,257.5,222.31,159.06
2018,1,12,15,30,627.0,62.0,2.7,14.0,228.0,173.31,114.07
2018,1,12,15,45,478.5,61.5,2.05,12.7,176.0,113.26,69.86
2018,1,12,16,0,330.0,61.0,1.4,11.4,124.0,68.62,42.54
2018,1,12,16,15,266.0,49.5,1.35,10.7,92.0,37.73,27.85
2018,1,12,16,30,202.0,38.0,1.3,10.0,60.0,29.21,19.47
2018,1,12,16,45,129.0,24.5,1.2,9.3,36.0,18.99,4.99
2018,1,12,17,0,56.0,11.0,1.1,8.6,12.0,9.39,0.0
2018,1,12,17,15,28.0,5.5,1.1,8.4,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,13,7,15,4.5,3.5,2.2,5.75,3.5,0.0,0.0
2018,1,13,7,30,9.0,7.0,2.3,6.0,7.0,12.16,0.0
2018,1,13,7,45,43.0,21.5,2.35,6.25,25.5,66.73,18.38
2018,1,13,8,0,77.0,36.0,2.4,6.5,44.0,119.46,94.48
2018,1,13,8,15,110.5,53.0,2.45,6.9,70.0,184.81,154.9
2018,1,13,8,30,144.0,70.0,2.5,7.3,96.0,235.87,201.03
2018,1,13,8,45,173.0,85.0,2.55,7.65,124.5,280.63,240.69
2018,1,13,9,0,202.0,100.0,2.6,8.0,153.0,326.22,279.96
2018,1,13,9,15,252.0,112.0,2.65,8.65,188.0,386.4,330.46
2018,1,13,9,30,302.0,124.0,2.7,9.3,223.0,447.51,380.22
2018,1,13,9,45,348.0,131.0,2.75,9.95,257.0,498.02,420.24
2018,1,13,10,0,394.0,138.0,2.8,10.6,291.0,569.65,475.39
2018,1,13,10,15,429.5,143.0,2.75,11.15,321.0,607.14,502.76
2018,1,13,10,30,465.0,148.0,2.7,11.7,351.0,642.8,528.38
2018,1,13,10,45,495.0,149.5,2.65,12.25,375.5,666.86,544.78
2018,1,13,11,0,525.0,151.0,2.6,12.8,400.0,688.38,559.04
2018,1,13,11,15,531.5,154.5,2.6,13.3,413.5,688.23,557.01
2018,1,13,11,30,538.0,158.0,2.6,13.8,427.0,685.59,553.29
2018,1,13,11,45,604.5,144.5,2.6,14.3,451.0,720.76,578.51
2018,1,13,12,0,671.0,131.0,2.6,14.8,475.0,743.77,593.89
2018,1,13,12,15,728.0,116.5,2.6,15.05,490.0,751.27,598.56
2018,1,13,12,30,785.0,102.0,2.6,15.3,505.0,748.45,595.94
2018,1,13,12,45,741.5,112.0,2.6,15.55,488.5,700.34,560.04
2018,1,13,13,0,698.0,122.0,2.6,15.8,472.0,648.24,519.43
2018,1,13,13,15,688.0,118.0,2.55,15.85,455.0,604.42,485.33
2018,1,13,13,30,678.0,114.0,2.5,15.9,438.0,559.5,449.7
2018,1,13,13,45,757.0,93.0,2.45,15.95,439.5,546.86,438.55
2018,1,13,14,0,836.0,72.0,2.4,16.0,441.0,524.46,418.45
2018,1,13,14,15,836.0,68.0,2.3,15.8,417.0,474.13,375.61
2018,1,13,14,30,836.0,64.0,2.2,15.6,393.0,422.16,330.21
2018,1,13,14,45,771.0,66.5,2.1,15.4,349.5,351.84,269.98
2018,1,13,15,0,706.0,69.0,2.0,15.2,306.0,286.27,213.02
2018,1,13,15,15,647.5,66.0,2.0,15.2,263.5,224.23,158.83
2018,1,13,15,30,589.0,63.0,2.0,15.2,221.0,168.43,111.04
2018,1,13,15,45,564.0,54.5,1.55,13.6,185.5,118.42,70.11
2018,1,13,16,0,539.0,46.0,1.1,12.0,150.0,71.35,37.78
2018,1,13,16,15,476.5,39.5,1.1,11.25,114.5,32.15,22.9
2018,1,13,16,30,414.0,33.0,1.1,10.5,79.0,27.3,17.92
2018,1,13,16,45,270.5,22.5,1.15,9.8,47.0,18.65,5.93
2018,1,13,17,0,127.0,12.0,1.2,9.1,15.0,10.24,0.0
2018,1,13,17,15,63.5,6.0,1.2,8.9,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,14,7,15,5.0,3.5,2.35,7.25,3.5,0.0,0.0
2018,1,14,7,30,10.0,7.0,2.4,7.5,7.0,12.85,0.0
2018,1,14,7,45,39.5,22.0,2.4,7.75,25.5,65.25,19.87
2018,1,14,8,0,69.0,37.0,2.4,8.0,44.0,115.31,90.59
2018,1,14,8,15,114.5,53.0,2.35,8.4,71.5,187.61,156.58
2018,1,14,8,30,160.0,69.0,2.3,8.8,99.0,246.95,209.63
2018,1,14,8,45,239.5,79.5,2.25,9.15,136.5,327.84,280.26
2018,1,14,9,0,319.0,90.0,2.2,9.5,174.0,432.89,367.76
2018,1,14,9,15,328.0,104.5,2.1,10.05,202.0,463.4,390.93
2018,1,14,9,30,337.0,119.0,2.0,10.6,230.0,492.56,412.53
2018,1,14,9,45,350.0,131.5,1.9,11.15,257.5,500.71,417.56
2018,1,14,10,0,363.0,144.0,1.8,11.7,285.0,528.05,436.9
2018,1,14,10,15,420.5,144.5,1.7,12.3,320.0,601.06,491.1
2018,1,14,10,30,478.0,145.0,1.6,12.9,355.0,651.76,526.97
2018,1,14,10,45,370.0,172.5,1.5,13.55,340.0,558.93,451.93
2018,1,14,11,0,262.0,200.0,1.4,14.2,325.0,487.52,393.16
2018,1,14,11,15,167.5,207.5,1.35,14.65,288.5,384.52,310.8
2018,1,14,11,30,73.0,215.0,1.3,15.1,252.0,285.22,229.71
2018,1,14,11,45,126.0,222.0,1.25,15.55,286.5,352.39,283.69
2018,1,14,12,0,179.0,229.0,1.2,16.0,321.0,398.53,319.35
2018,1,14,12,15,130.0,227.5,1.15,16.2,294.5,348.29,278.37
2018,1,14,12,30,81.0,226.0,1.1,16.4,268.0,285.69,228.2
2018,1,14,12,45,109.5,226.5,1.05,16.65,282.5,302.37,241.88
2018,1,14,13,0,138.0,227.0,1.0,16.9,297.0,329.68,263.0
2018,1,14,13,15,226.0,211.0,0.95,16.9,321.5,362.28,289.28
2018,1,14,13,30,314.0,195.0,0.9,16.9,346.0,398.64,317.24
2018,1,14,13,45,362.5,178.0,0.8,16.95,345.0,390.59,309.87
2018,1,14,14,0,411.0,161.0,0.7,17.0,344.0,387.19,305.54
2018,1,14,14,15,316.5,162.0,0.65,16.8,297.5,309.17,243.82
2018,1,14,14,30,222.0,163.0,0.6,16.6,251.0,249.91,196.79
2018,1,14,14,45,129.0,146.0,0.55,16.4,196.0,179.1,140.6
2018,1,14,15,0,36.0,129.0,0.5,16.2,141.0,121.78,95.57
2018,1,14,15,15,153.5,112.5,0.5,16.2,155.5,135.71,102.89
2018,1,14,15,30,271.0,96.0,0.5,16.2,170.0,133.89,95.25
2018,1,14,15,45,273.5,82.0,0.65,14.8,146.0,104.25,70.52
2018,1,14,16,0,276.0,68.0,0.8,13.4,122.0,71.97,46.46
2018,1,14,16,15,205.5,55.0,0.85,12.8,89.5,42.23,31.65
2018,1,14,16,30,135.0,42.0,0.9,12.2,57.0,32.37,22.24
2018,1,14,16,45,82.0,26.0,0.95,11.6,34.0,20.35,7.9
2018,1,14,17,0,29.0,10.0,1.0,11.0,11.0,8.54,0.0
2018,1,14,17,15,14.5,5.0,0.95,10.85,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,15,7,15,8.0,3.5,1.1,8.05,3.5,0.0,0.0
2018,1,15,7,30,16.0,7.0,1.1,8.5,7.0,16.97,0.0
2018,1,15,7,45,8.0,18.5,1.15,8.9,18.5,25.36,5.02
2018,1,15,8,0,0.0,30.0,1.2,9.3,30.0,27.88,17.22
2018,1,15,8,15,2.0,45.0,1.3,9.8,45.5,45.16,32.93
2018,1,15,8,30,4.0,60.0,1.4,10.3,61.0,61.7,47.66
2018,1,15,8,45,11.5,78.0,1.55,10.75,81.0,86.88,69.82
2018,1,15,9,0,19.0,96.0,1.7,11.2,101.0,111.94,91.6
2018,1,15,9,15,47.0,115.5,1.65,11.7,130.5,172.4,143.6
2018,1,15,9,30,75.0,135.0,1.6,12.2,160.0,220.29,183.9
2018,1,15,9,45,202.0,141.0,1.6,12.7,218.0,377.86,314.99
2018,1,15,10,0,329.0,147.0,1.6,13.2,276.0,500.78,412.63
2018,1,15,10,15,402.0,145.0,1.6,13.75,314.0,584.88,475.5
2018,1,15,10,30,475.0,143.0,1.6,14.3,352.0,647.06,520.89
2018,1,15,10,45,386.5,165.5,1.65,14.85,341.5,586.79,471.6
2018,1,15,11,0,298.0,188.0,1.7,15.4,331.0,505.62,407.48
2018,1,15,11,15,400.5,178.0,1.65,15.55,376.5,598.69,479.05
2018,1,15,11,30,503.0,168.0,1.6,15.7,422.0,667.83,529.97
2018,1,15,11,45,440.5,186.0,1.55,15.85,411.0,619.67,491.24
2018,1,15,12,0,378.0,204.0,1.5,16.0,400.0,554.53,441.19
2018,1,15,12,15,344.5,212.5,1.35,15.9,391.0,522.45,415.8
2018,1,15,12,30,311.0,221.0,1.2,15.8,382.0,490.81,390.41
2018,1,15,12,45,294.5,219.0,1.1,15.75,370.0,461.13,367.17
2018,1,15,13,0,278.0,217.0,1.0,15.7,358.0,431.77,344.03
2018,1,15,13,15,255.0,213.0,0.9,15.55,339.5,396.45,316.27
2018,1,15,13,30,232.0,209.0,0.8,15.4,321.0,351.23,280.81
2018,1,15,13,45,169.5,202.0,0.65,15.2,282.0,294.19,235.21
2018,1,15,14,0,107.0,195.0,0.5,15.0,243.0,234.54,187.39
2018,1,15,14,15,89.5,180.5,0.5,14.85,219.0,204.89,163.8
2018,1,15,14,30,72.0,166.0,0.5,14.7,195.0,177.39,141.57
2018,1,15,14,45,115.0,151.5,0.5,14.55,193.0,179.17,142.17
2018,1,15,15,0,158.0,137.0,0.5,14.4,191.0,170.11,132.87
2018,1,15,15,15,260.5,113.0,0.5,14.4,190.0,165.82,124.49
2018,1,15,15,30,363.0,89.0,0.5,14.4,189.0,148.21,103.81
2018,1,15,15,45,380.5,75.0,0.6,13.75,164.5,112.5,72.95
2018,1,15,16,0,398.0,61.0,0.7,13.1,140.0,74.83,44.71
2018,1,15,16,15,262.0,51.5,0.65,12.9,98.5,39.11,28.94
2018,1,15,16,30,126.0,42.0,0.6,12.7,57.0,32.39,22.33
2018,1,15,16,45,82.0,26.5,0.55,12.55,34.5,20.75,8.95
2018,1,15,17,0,38.0,11.0,0.5,12.4,12.0,9.39,0.0
2018,1,15,17,15,19.0,5.5,0.55,12.05,6.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,16,7,15,6.5,3.0,0.4,11.6,3.0,0.0,0.0
2018,1,16,7,30,13.0,6.0,0.4,11.8,6.0,14.06,0.0
2018,1,16,7,45,6.5,13.5,0.35,11.95,13.5,16.13,1.65
2018,1,16,8,0,0.0,21.0,0.3,12.1,21.0,17.32,8.51
2018,1,16,8,15,0.0,30.5,0.4,12.3,30.5,25.19,15.75
2018,1,16,8,30,0.0,40.0,0.5,12.5,40.0,33.08,22.77
2018,1,16,8,45,0.0,53.5,0.6,12.75,53.5,45.49,33.58
2018,1,16,9,0,0.0,67.0,0.7,13.0,67.0,58.51,44.79
2018,1,16,9,15,30.0,89.0,0.6,13.35,99.0,118.61,96.97
2018,1,16,9,30,60.0,111.0,0.5,13.7,131.0,171.78,141.83
2018,1,16,9,45,78.0,135.5,0.4,14.05,164.5,217.71,178.97
2018,1,16,10,0,96.0,160.0,0.3,14.4,198.0,263.48,214.88
2018,1,16,10,15,123.5,171.0,0.3,14.7,223.5,318.09,257.43
2018,1,16,10,30,151.0,182.0,0.3,15.0,249.0,353.54,284.35
2018,1,16,10,45,182.0,190.5,0.25,15.25,275.0,388.22,310.23
2018,1,16,11,0,213.0,199.0,0.2,15.5,301.0,421.81,334.77
2018,1,16,11,15,183.5,204.5,0.25,15.7,294.5,395.27,313.22
2018,1,16,11,30,154.0,210.0,0.3,15.9,288.0,368.97,292.41
2018,1,16,11,45,144.0,222.0,0.3,16.1,296.0,367.93,290.87
2018,1,16,12,0,134.0,234.0,0.3,16.3,304.0,366.53,288.87
2018,1,16,12,15,118.5,230.0,0.4,16.4,292.0,341.76,269.95
2018,1,16,12,30,103.0,226.0,0.5,16.5,280.0,302.69,240.14
2018,1,16,12,45,66.0,186.5,0.55,16.55,221.0,226.2,180.06
2018,1,16,13,0,29.0,147.0,0.6,16.6,162.0,155.51,123.24
2018,1,16,13,15,48.5,166.0,0.7,16.55,190.0,185.47,148.18
2018,1,16,13,30,68.0,185.0,0.8,16.5,218.0,213.5,170.84
2018,1,16,13,45,79.0,170.5,0.85,16.45,207.5,200.9,160.8
2018,1,16,14,0,90.0,156.0,0.9,16.4,197.0,195.83,156.76
2018,1,16,14,15,163.0,162.0,0.95,16.25,230.0,229.52,183.62
2018,1,16,14,30,236.0,168.0,1.0,16.1,263.0,261.21,207.33
2018,1,16,14,45,197.0,146.5,1.05,15.9,221.5,204.78,161.14
2018,1,16,15,0,158.0,125.0,1.1,15.7,180.0,159.83,124.27
2018,1,16,15,15,97.5,105.0,1.1,15.7,137.5,115.92,88.86
2018,1,16,15,30,37.0,85.0,1.1,15.7,95.0,78.03,59.09
2018,1,16,15,45,30.5,75.0,0.85,14.75,82.5,65.68,49.04
2018,1,16,16,0,24.0,65.0,0.6,13.8,70.0,54.09,39.7
2018,1,16,16,15,19.5,52.0,0.65,13.25,55.5,41.2,30.81
2018,1,16,16,30,15.0,39.0,0.7,12.7,41.0,31.14,21.33
2018,1,16,16,45,15.0,24.0,0.75,12.15,25.5,19.58,8.78
2018,1,16,17,0,15.0,9.0,0.8,11.6,10.0,7.68,0.0
2018,1,16,17,15,7.5,4.5,0.8,11.35,5.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,7,15,14.0,4.5,1.05,8.5,5.0,0.0,0.0
2018,1,17,7,30,28.0,9.0,1.1,9.1,10.0,26.93,0.0
2018,1,17,7,45,45.0,23.5,1.15,9.75,27.5,72.38,30.0
2018,1,17,8,0,62.0,38.0,1.2,10.4,45.0,110.59,86.38
2018,1,17,8,15,94.5,55.0,1.25,10.85,70.5,158.82,130.84
2018,1,17,8,30,127.0,72.0,1.3,11.3,96.0,207.82,174.14
2018,1,17,8,45,162.5,88.0,1.35,11.8,126.5,275.65,231.65
2018,1,17,9,0,198.0,104.0,1.4,12.3,157.0,328.31,275.4
2018,1,17,9,15,223.0,118.5,1.35,12.85,186.5,369.89,308.52
2018,1,17,9,30,248.0,133.0,1.3,13.4,216.0,411.43,340.61
2018,1,17,9,45,238.5,148.5,1.25,14.0,235.5,422.07,346.71
2018,1,17,10,0,229.0,164.0,1.2,14.6,255.0,431.3,351.7
2018,1,17,10,15,216.5,177.0,1.2,15.05,268.0,413.07,336.11
2018,1,17,10,30,204.0,190.0,1.2,15.5,281.0,413.64,334.95
2018,1,17,10,45,272.5,192.5,1.15,15.9,320.5,494.95,397.08
2018,1,17,11,0,341.0,195.0,1.1,16.3,360.0,554.54,440.82
2018,1,17,11,15,375.0,195.0,1.2,16.55,382.0,577.01,457.22
2018,1,17,11,30,409.0,195.0,1.3,16.8,404.0,616.1,485.56
2018,1,17,11,45,424.5,195.0,1.4,17.05,414.5,617.12,485.93
2018,1,17,12,0,440.0,195.0,1.5,17.3,425.0,615.65,484.82
2018,1,17,12,15,450.5,193.0,1.55,17.4,429.0,605.34,477.13
2018,1,17,12,30,461.0,191.0,1.6,17.5,433.0,592.69,467.73
2018,1,17,12,45,464.0,187.5,1.65,17.6,428.5,570.47,451.09
2018,1,17,13,0,467.0,184.0,1.7,17.7,424.0,546.49,432.96
2018,1,17,13,15,486.0,174.0,1.65,17.7,417.5,525.0,416.39
2018,1,17,13,30,505.0,164.0,1.6,17.7,411.0,500.64,397.24
2018,1,17,13,45,427.5,171.0,1.55,17.65,374.0,434.01,344.75
2018,1,17,14,0,350.0,178.0,1.5,17.6,337.0,364.16,289.55
2018,1,17,14,15,311.0,171.5,1.35,17.4,306.5,317.28,251.68
2018,1,17,14,30,272.0,165.0,1.2,17.2,276.0,274.0,216.23
2018,1,17,14,45,314.5,145.0,1.1,17.0,263.0,252.23,196.59
2018,1,17,15,0,357.0,125.0,1.0,16.8,250.0,230.67,175.82
2018,1,17,15,15,355.0,111.0,1.0,16.8,223.0,192.38,142.03
2018,1,17,15,30,353.0,97.0,1.0,16.8,196.0,154.31,108.61
2018,1,17,15,45,304.0,85.0,0.85,15.65,161.0,112.09,75.47
2018,1,17,16,0,255.0,73.0,0.7,14.5,126.0,75.94,49.95
2018,1,17,16,15,216.0,58.5,0.75,14.05,96.0,44.13,33.28
2018,1,17,16,30,177.0,44.0,0.8,13.6,66.0,33.5,23.36
2018,1,17,16,45,123.0,29.0,0.85,13.1,41.5,22.34,11.32
2018,1,17,17,0,69.0,14.0,0.9,12.6,17.0,11.95,0.0
2018,1,17,17,15,34.5,7.0,0.85,12.5,8.5,5.97,0.0
2018,1,17,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,18,7,15,10.0,4.0,1.35,9.3,4.0,0.0,0.0
2018,1,18,7,30,20.0,8.0,1.6,9.9,8.0,20.58,0.0
2018,1,18,7,45,10.0,18.5,1.85,10.5,18.5,26.13,8.0
2018,1,18,8,0,0.0,29.0,2.1,11.1,29.0,25.5,15.28
2018,1,18,8,15,0.0,43.5,2.2,11.4,43.5,40.49,28.73
2018,1,18,8,30,0.0,58.0,2.3,11.7,58.0,54.75,41.34
2018,1,18,8,45,13.0,77.0,2.35,12.0,80.5,85.89,68.78
2018,1,18,9,0,26.0,96.0,2.4,12.3,103.0,129.91,106.84
2018,1,18,9,15,23.0,110.0,2.45,12.65,117.0,141.46,116.28
2018,1,18,9,30,20.0,124.0,2.5,13.0,131.0,138.03,112.99
2018,1,18,9,45,10.5,117.0,2.5,13.3,120.5,117.3,94.85
2018,1,18,10,0,1.0,110.0,2.5,13.6,110.0,98.59,78.41
2018,1,18,10,15,45.5,148.0,2.55,13.8,168.0,195.4,160.89
2018,1,18,10,30,90.0,186.0,2.6,14.0,226.0,282.25,232.71
2018,1,18,10,45,110.5,197.5,2.7,14.2,249.5,330.62,271.32
2018,1,18,11,0,131.0,209.0,2.8,14.4,273.0,358.92,293.76
2018,1,18,11,15,79.5,189.5,2.9,14.5,228.5,263.75,215.59
2018,1,18,11,30,28.0,170.0,3.0,14.6,184.0,191.41,154.88
2018,1,18,11,45,16.5,163.0,3.15,14.65,171.5,158.76,127.68
2018,1,18,12,0,5.0,156.0,3.3,14.7,159.0,140.94,112.51
2018,1,18,12,15,3.0,150.0,3.35,14.75,152.0,132.81,105.71
2018,1,18,12,30,1.0,144.0,3.4,14.8,145.0,125.04,99.2
2018,1,18,12,45,1.5,130.5,3.5,14.8,131.5,112.52,88.89
2018,1,18,13,0,2.0,117.0,3.6,14.8,118.0,100.36,78.87
2018,1,18,13,15,1.0,100.0,3.6,14.7,100.5,84.38,65.59
2018,1,18,13,30,0.0,83.0,3.6,14.6,83.0,68.93,52.71
2018,1,18,13,45,4.0,92.0,3.6,14.5,94.0,79.03,61.38
2018,1,18,14,0,8.0,101.0,3.6,14.4,105.0,88.79,69.71
2018,1,18,14,15,4.5,95.5,3.5,14.1,97.5,81.89,64.03
2018,1,18,14,30,1.0,90.0,3.4,13.8,90.0,75.41,58.72
2018,1,18,14,45,2.0,89.0,3.35,13.5,89.5,74.83,58.38
2018,1,18,15,0,3.0,88.0,3.3,13.2,89.0,74.07,57.86
2018,1,18,15,15,14.0,68.0,3.3,13.2,72.0,61.12,46.47
2018,1,18,15,30,25.0,48.0,3.3,13.2,55.0,45.36,32.4
2018,1,18,15,45,37.0,43.5,2.95,12.55,52.0,42.11,29.04
2018,1,18,16,0,49.0,39.0,2.6,11.9,49.0,36.1,23.74
2018,1,18,16,15,52.5,38.5,2.5,11.65,47.0,31.39,22.36
2018,1,18,16,30,56.0,38.0,2.4,11.4,45.0,30.27,20.83
2018,1,18,16,45,28.0,20.0,2.3,11.15,23.5,16.51,7.32
2018,1,18,17,0,0.0,2.0,2.2,10.9,2.0,1.71,0.0
2018,1,18,17,15,0.0,1.0,2.25,10.8,1.0,0.85,0.0
2018,1,18,17,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,19,7,15,23.0,5.0,1.15,5.95,5.5,0.0,0.0
2018,1,19,7,30,46.0,10.0,1.2,6.7,11.0,40.17,0.0
2018,1,19,7,45,137.5,23.5,1.2,7.4,36.5,165.25,87.31
2018,1,19,8,0,229.0,37.0,1.2,8.1,62.0,268.22,217.89
2018,1,19,8,15,400.0,44.0,1.35,8.45,111.5,421.29,350.71
2018,1,19,8,30,571.0,51.0,1.5,8.8,161.0,583.57,482.42
2018,1,19,8,45,627.0,56.0,1.65,9.15,203.5,652.38,537.29
2018,1,19,9,0,683.0,61.0,1.8,9.5,246.0,721.46,590.8
2018,1,19,9,15,720.5,64.0,1.85,9.75,285.5,763.93,621.93
2018,1,19,9,30,758.0,67.0,1.9,10.0,325.0,812.43,656.6
2018,1,19,9,45,783.5,69.5,1.9,10.2,360.5,846.88,679.72
2018,1,19,10,0,809.0,72.0,1.9,10.4,396.0,878.44,700.38
2018,1,19,10,15,740.5,82.5,1.9,10.55,396.0,828.75,662.71
2018,1,19,10,30,672.0,93.0,1.9,10.7,396.0,781.81,627.69
2018,1,19,10,45,443.5,111.5,1.9,10.8,315.5,574.6,471.55
2018,1,19,11,0,215.0,130.0,1.9,10.9,235.0,357.68,297.75
2018,1,19,11,15,413.0,133.0,1.95,11.0,343.0,558.85,460.88
2018,1,19,11,30,611.0,136.0,2.0,11.1,451.0,739.78,596.49
2018,1,19,11,45,493.5,138.0,2.0,11.15,395.0,613.61,499.56
2018,1,19,12,0,376.0,140.0,2.0,11.2,339.0,500.68,411.32
2018,1,19,12,15,333.0,154.0,2.1,11.2,330.5,467.34,384.77
2018,1,19,12,30,290.0,168.0,2.2,11.2,322.0,416.64,344.06
2018,1,19,12,45,267.5,181.0,2.25,11.15,321.5,400.66,330.67
2018,1,19,13,0,245.0,194.0,2.3,11.1,321.0,384.87,317.22
2018,1,19,13,15,325.5,183.0,2.35,11.05,347.5,413.89,341.45
2018,1,19,13,30,406.0,172.0,2.4,11.0,374.0,447.98,368.46
2018,1,19,13,45,606.0,128.5,2.45,10.9,415.5,503.82,412.9
2018,1,19,14,0,806.0,85.0,2.5,10.8,457.0,531.8,433.04
2018,1,19,14,15,804.0,81.0,2.55,10.65,433.0,481.81,390.08
2018,1,19,14,30,802.0,77.0,2.6,10.5,409.0,430.38,344.94
2018,1,19,14,45,784.5,73.5,2.6,10.35,376.0,372.46,293.16
2018,1,19,15,0,767.0,70.0,2.6,10.2,343.0,315.28,240.77
2018,1,19,15,15,718.5,69.0,2.6,10.2,302.0,252.02,183.65
2018,1,19,15,30,670.0,68.0,2.6,10.2,261.0,194.79,132.61
2018,1,19,15,45,626.5,61.5,2.15,9.35,220.0,138.57,85.54
2018,1,19,16,0,583.0,55.0,1.7,8.5,179.0,87.46,49.1
2018,1,19,16,15,510.0,48.0,1.65,7.95,138.5,40.99,31.39
2018,1,19,16,30,437.0,41.0,1.6,7.4,98.0,33.88,24.49
2018,1,19,16,45,282.5,29.5,1.5,6.85,61.0,24.46,14.29
2018,1,19,17,0,128.0,18.0,1.4,6.3,24.0,14.05,0.0
2018,1,19,17,15,64.0,9.0,1.45,6.2,12.0,7.68,0.0
2018,1,19,17,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,20,7,15,17.0,4.5,1.45,2.8,5.0,0.0,0.0
2018,1,20,7,30,34.0,9.0,1.6,3.7,10.0,31.07,0.0
2018,1,20,7,45,96.5,24.5,1.8,4.6,34.0,123.34,68.76
2018,1,20,8,0,159.0,40.0,2.0,5.5,58.0,202.37,166.73
2018,1,20,8,15,392.0,42.5,2.2,6.1,112.5,413.38,350.21
2018,1,20,8,30,625.0,45.0,2.4,6.7,167.0,612.36,513.44
2018,1,20,8,45,692.5,47.5,2.6,7.25,212.0,690.23,575.86
2018,1,20,9,0,760.0,50.0,2.8,7.8,257.0,768.17,636.51
2018,1,20,9,15,793.5,52.5,2.9,8.3,297.5,815.23,671.14
2018,1,20,9,30,827.0,55.0,3.0,8.8,338.0,860.27,703.26
2018,1,20,9,45,849.5,56.5,3.1,9.25,373.5,881.2,716.86
2018,1,20,10,0,872.0,58.0,3.2,9.7,409.0,908.98,735.39
2018,1,20,10,15,886.0,59.5,3.25,10.0,439.0,925.59,745.52
2018,1,20,10,30,900.0,61.0,3.3,10.3,469.0,938.69,753.18
2018,1,20,10,45,909.5,62.5,3.3,10.6,492.5,943.89,754.84
2018,1,20,11,0,919.0,64.0,3.3,10.9,516.0,945.28,753.95
2018,1,20,11,15,925.0,65.0,3.35,11.05,532.5,938.91,748.46
2018,1,20,11,30,931.0,66.0,3.4,11.2,549.0,928.69,740.44
2018,1,20,11,45,933.5,67.0,3.4,11.4,558.0,911.55,727.12
2018,1,20,12,0,936.0,68.0,3.4,11.6,567.0,890.72,711.34
2018,1,20,12,15,931.5,70.0,3.4,11.65,567.0,861.72,690.13
2018,1,20,12,30,927.0,72.0,3.4,11.7,567.0,829.55,666.68
2018,1,20,12,45,918.5,74.0,3.4,11.8,559.5,791.36,638.63
2018,1,20,13,0,910.0,76.0,3.4,11.9,552.0,750.65,608.61
2018,1,20,13,15,903.5,75.5,3.35,11.9,537.5,706.2,574.99
2018,1,20,13,30,897.0,75.0,3.3,11.9,523.0,659.63,537.56
2018,1,20,13,45,886.5,73.5,3.25,11.85,501.0,607.71,495.25
2018,1,20,14,0,876.0,72.0,3.2,11.8,479.0,554.54,450.86
2018,1,20,14,15,862.5,70.0,3.1,11.65,450.5,500.27,404.35
2018,1,20,14,30,849.0,68.0,3.0,11.5,422.0,442.94,354.08
2018,1,20,14,45,829.5,65.5,2.85,11.35,388.0,382.75,300.11
2018,1,20,15,0,810.0,63.0,2.7,11.2,354.0,323.41,245.68
2018,1,20,15,15,779.0,59.5,2.7,11.2,314.5,261.31,188.78
2018,1,20,15,30,748.0,56.0,2.7,11.2,275.0,202.05,135.05
2018,1,20,15,45,679.5,54.5,2.0,10.0,230.0,142.71,86.42
2018,1,20,16,0,611.0,53.0,1.3,8.8,185.0,88.61,48.76
2018,1,20,16,15,419.0,49.0,1.3,8.05,130.0,41.64,32.01
2018,1,20,16,30,227.0,45.0,1.3,7.3,75.0,34.35,24.99
2018,1,20,16,45,234.0,32.5,1.25,6.55,53.0,25.23,15.3
2018,1,20,17,0,241.0,20.0,1.2,5.8,31.0,16.89,0.0
2018,1,20,17,15,120.5,10.0,1.2,5.6,15.5,8.54,0.0
2018,1,20,17,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,7,15,18.0,4.5,1.0,4.5,5.0,0.0,0.0
2018,1,21,7,30,36.0,9.0,1.1,5.0,10.0,32.45,0.0
2018,1,21,7,45,185.0,23.0,1.2,5.5,42.5,199.76,119.74
2018,1,21,8,0,334.0,37.0,1.3,6.0,75.0,348.73,286.53
2018,1,21,8,15,456.5,43.5,1.35,6.4,119.5,466.34,389.21
2018,1,21,8,30,579.0,50.0,1.4,6.8,164.0,589.63,489.94
2018,1,21,8,45,538.5,63.5,1.4,7.25,189.0,587.12,488.96
2018,1,21,9,0,498.0,77.0,1.4,7.7,214.0,580.03,483.84
2018,1,21,9,15,543.5,84.5,1.45,8.35,254.5,639.5,529.16
2018,1,21,9,30,589.0,92.0,1.5,9.0,295.0,698.13,571.61
2018,1,21,9,45,705.5,80.0,1.5,9.6,348.0,796.46,641.43
2018,1,21,10,0,822.0,68.0,1.5,10.2,401.0,887.43,702.83
2018,1,21,10,15,808.5,76.0,1.55,10.45,423.5,886.64,699.89
2018,1,21,10,30,795.0,84.0,1.6,10.7,446.0,882.02,695.47
2018,1,21,10,45,613.5,129.5,1.65,11.0,417.5,768.08,612.84
2018,1,21,11,0,432.0,175.0,1.7,11.3,389.0,636.62,513.91
2018,1,21,11,15,351.5,199.5,1.75,11.35,377.0,562.64,457.01
2018,1,21,11,30,271.0,224.0,1.8,11.4,365.0,510.04,414.51
2018,1,21,11,45,256.5,230.5,1.85,11.45,366.0,495.08,402.56
2018,1,21,12,0,242.0,237.0,1.9,11.5,367.0,461.96,376.56
2018,1,21,12,15,238.5,239.5,1.9,11.45,367.5,451.48,368.19
2018,1,21,12,30,235.0,242.0,1.9,11.4,368.0,440.37,359.18
2018,1,21,12,45,207.0,239.5,1.9,11.4,349.5,404.51,330.25
2018,1,21,13,0,179.0,237.0,1.9,11.4,331.0,370.19,302.49
2018,1,21,13,15,233.0,222.5,1.85,11.35,342.0,380.77,311.83
2018,1,21,13,30,287.0,208.0,1.8,11.3,353.0,398.1,325.63
2018,1,21,13,45,340.5,193.0,1.8,11.3,357.5,396.81,324.31
2018,1,21,14,0,394.0,178.0,1.8,11.3,362.0,399.38,325.3
2018,1,21,14,15,324.5,176.5,1.65,11.15,322.0,330.48,268.58
2018,1,21,14,30,255.0,175.0,1.5,11.0,282.0,277.56,224.73
2018,1,21,14,45,204.0,162.5,1.4,10.9,244.0,223.17,179.56
2018,1,21,15,0,153.0,150.0,1.3,10.8,206.0,181.17,144.63
2018,1,21,15,15,138.0,130.0,1.3,10.8,176.0,148.17,116.42
2018,1,21,15,30,123.0,110.0,1.3,10.8,146.0,117.48,90.21
2018,1,21,15,45,124.0,96.5,1.0,10.1,128.5,96.37,72.01
2018,1,21,16,0,125.0,83.0,0.7,9.4,111.0,75.23,54.88
2018,1,21,16,15,97.5,64.0,0.7,9.2,83.0,50.09,39.48
2018,1,21,16,30,70.0,45.0,0.7,9.0,55.0,35.36,25.79
2018,1,21,16,45,55.5,31.5,0.75,8.8,37.5,25.02,15.28
2018,1,21,17,0,41.0,18.0,0.8,8.6,20.0,14.55,0.0
2018,1,21,17,15,20.5,9.0,0.8,8.5,10.0,7.68,0.0
2018,1,21,17,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
