Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,10,45,568.0,153.5,1.75,16.85,445.0,754.15,590.58
2018,2,1,11,0,582.0,158.0,1.9,17.3,468.0,765.11,597.7
2018,2,1,11,15,581.5,163.5,2.0,17.6,481.5,760.79,593.94
2018,2,1,11,30,581.0,169.0,2.1,17.9,495.0,753.83,588.55
2018,2,1,11,45,624.0,159.0,2.2,18.15,514.0,774.51,603.12
2018,2,1,12,0,667.0,149.0,2.3,18.4,533.0,782.76,608.67
2018,2,1,12,15,688.0,142.5,2.35,18.5,540.0,771.06,600.26
2018,2,1,12,30,709.0,136.0,2.4,18.6,547.0,755.46,589.34
2018,2,1,12,45,806.0,105.5,2.5,18.65,568.0,765.3,597.2
2018,2,1,13,0,903.0,75.0,2.6,18.7,589.0,763.29,596.48
2018,2,1,13,15,867.0,82.5,2.6,18.7,566.5,707.0,556.22
2018,2,1,13,30,831.0,90.0,2.6,18.7,544.0,655.36,516.66
2018,2,1,13,45,798.0,93.0,2.6,18.7,515.5,595.92,470.67
2018,2,1,14,0,765.0,96.0,2.6,18.7,487.0,537.34,424.3
2018,2,1,14,15,760.5,90.5,2.5,18.5,461.5,486.11,382.49
2018,2,1,14,30,756.0,85.0,2.4,18.3,436.0,433.8,338.5
2018,2,1,14,45,730.0,83.5,2.25,18.1,402.0,376.01,289.05
2018,2,1,15,0,704.0,82.0,2.1,17.9,368.0,318.55,238.86
2018,2,1,15,15,726.0,70.0,2.1,17.9,339.5,269.35,193.2
2018,2,1,15,30,748.0,58.0,2.1,17.9,311.0,215.4,143.31
2018,2,1,15,45,716.0,54.5,1.55,16.6,270.5,157.95,95.07
2018,2,1,16,0,684.0,51.0,1.0,15.3,230.0,104.01,55.67
2018,2,1,16,15,555.0,50.5,1.05,14.65,178.0,50.91,30.44
2018,2,1,16,30,426.0,50.0,1.1,14.0,126.0,40.13,29.94
2018,2,1,16,45,394.0,40.0,1.15,13.35,94.0,32.73,22.93
2018,2,1,17,0,362.0,30.0,1.2,12.7,62.0,25.08,14.53
2018,2,1,17,15,214.0,18.0,1.2,12.55,34.0,15.1,0.0
2018,2,1,17,30,66.0,6.0,1.2,12.4,6.0,5.12,0.0
2018,2,1,17,45,33.0,3.0,1.2,12.25,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,2,7,15,146.0,10.5,1.15,8.2,18.0,104.36,0.0
2018,2,2,7,30,292.0,21.0,1.3,9.0,36.0,256.81,3.07
2018,2,2,7,45,343.5,31.0,1.5,9.75,66.5,339.15,266.58
2018,2,2,8,0,395.0,41.0,1.7,10.5,97.0,403.8,333.22
2018,2,2,8,15,534.0,43.0,1.7,11.1,148.0,531.87,438.96
2018,2,2,8,30,673.0,45.0,1.7,11.7,199.0,660.83,539.35
2018,2,2,8,45,626.0,61.0,1.75,12.3,227.5,666.2,542.97
2018,2,2,9,0,579.0,77.0,1.8,12.9,256.0,659.48,537.25
2018,2,2,9,15,530.0,98.0,1.9,13.55,279.0,651.11,529.85
2018,2,2,9,30,481.0,119.0,2.0,14.2,302.0,631.54,513.59
2018,2,2,9,45,481.5,132.5,2.05,14.85,331.0,652.86,527.82
2018,2,2,10,0,482.0,146.0,2.1,15.5,360.0,671.77,539.66
2018,2,2,10,15,528.0,146.5,2.2,15.9,396.0,715.88,570.8
2018,2,2,10,30,574.0,147.0,2.3,16.3,432.0,757.92,599.81
2018,2,2,10,45,573.5,155.0,2.35,16.7,451.0,762.01,600.85
2018,2,2,11,0,573.0,163.0,2.4,17.1,470.0,763.38,600.38
2018,2,2,11,15,584.5,164.5,2.4,17.4,486.5,765.61,600.59
2018,2,2,11,30,596.0,166.0,2.4,17.7,503.0,773.12,604.7
2018,2,2,11,45,581.0,174.0,2.45,18.0,507.0,744.96,583.51
2018,2,2,12,0,566.0,182.0,2.5,18.3,511.0,722.85,566.38
2018,2,2,12,15,582.0,177.5,2.5,18.5,516.5,711.53,557.72
2018,2,2,12,30,598.0,173.0,2.5,18.7,522.0,704.13,551.57
2018,2,2,12,45,627.0,162.0,2.5,18.9,524.5,690.36,541.2
2018,2,2,13,0,656.0,151.0,2.5,19.1,527.0,672.17,527.44
2018,2,2,13,15,684.5,139.5,2.5,19.05,523.5,648.62,509.97
2018,2,2,13,30,713.0,128.0,2.5,19.0,520.0,620.59,488.69
2018,2,2,13,45,787.0,104.5,2.5,18.95,522.0,602.03,474.21
2018,2,2,14,0,861.0,81.0,2.5,18.9,524.0,576.68,453.36
2018,2,2,14,15,821.0,82.5,2.4,18.65,487.0,509.69,399.56
2018,2,2,14,30,781.0,84.0,2.3,18.4,450.0,445.01,346.45
2018,2,2,14,45,802.0,75.0,2.2,18.15,426.5,397.0,304.22
2018,2,2,15,0,823.0,66.0,2.1,17.9,403.0,345.35,257.35
2018,2,2,15,15,754.5,69.5,2.1,17.9,355.5,277.44,198.75
2018,2,2,15,30,686.0,73.0,2.1,17.9,308.0,214.29,144.85
2018,2,2,15,45,606.5,72.5,1.65,16.75,260.0,155.3,97.68
2018,2,2,16,0,527.0,72.0,1.2,15.6,212.0,105.77,63.15
2018,2,2,16,15,520.0,59.0,1.15,14.85,175.5,57.41,36.13
2018,2,2,16,30,513.0,46.0,1.1,14.1,139.0,37.12,27.29
2018,2,2,16,45,442.5,38.0,1.1,13.35,101.5,31.08,21.56
2018,2,2,17,0,372.0,30.0,1.1,12.6,64.0,25.0,14.82
2018,2,2,17,15,223.5,19.0,1.1,12.4,36.0,15.94,0.0
2018,2,2,17,30,75.0,8.0,1.1,12.2,8.0,6.83,0.0
2018,2,2,17,45,37.5,4.0,1.1,12.0,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,3,7,15,141.5,11.0,0.9,8.95,19.0,101.92,0.0
2018,2,3,7,30,283.0,22.0,0.9,9.8,38.0,253.11,43.09
2018,2,3,7,45,416.5,30.0,0.95,10.7,78.0,392.3,306.89
2018,2,3,8,0,550.0,38.0,1.0,11.6,118.0,510.84,412.13
2018,2,3,8,15,619.5,43.0,1.0,12.2,163.0,594.18,479.62
2018,2,3,8,30,689.0,48.0,1.0,12.8,208.0,678.99,544.08
2018,2,3,8,45,733.0,52.0,1.05,13.45,253.5,741.53,589.3
2018,2,3,9,0,777.0,56.0,1.1,14.1,299.0,803.4,632.0
2018,2,3,9,15,807.0,58.5,1.2,14.85,341.0,849.15,662.19
2018,2,3,9,30,837.0,61.0,1.3,15.6,383.0,892.69,690.08
2018,2,3,9,45,858.0,63.0,1.35,16.3,420.5,914.0,701.58
2018,2,3,10,0,879.0,65.0,1.4,17.0,458.0,942.4,717.93
2018,2,3,10,15,891.5,66.5,1.45,17.55,489.0,958.6,726.24
2018,2,3,10,30,904.0,68.0,1.5,18.1,520.0,971.19,732.32
2018,2,3,10,45,913.5,69.0,1.5,18.6,544.5,976.43,733.05
2018,2,3,11,0,923.0,70.0,1.5,19.1,569.0,977.8,731.46
2018,2,3,11,15,928.5,71.5,1.55,19.45,586.5,972.05,726.57
2018,2,3,11,30,934.0,73.0,1.6,19.8,604.0,962.35,719.32
2018,2,3,11,45,936.0,73.5,1.6,20.1,613.0,944.28,706.18
2018,2,3,12,0,938.0,74.0,1.6,20.4,622.0,922.46,690.78
2018,2,3,12,15,937.5,74.5,1.6,20.55,623.5,894.83,672.05
2018,2,3,12,30,937.0,75.0,1.6,20.7,625.0,863.75,651.09
2018,2,3,12,45,934.0,74.5,1.6,20.85,618.5,826.25,625.76
2018,2,3,13,0,931.0,74.0,1.6,21.0,612.0,785.8,598.34
2018,2,3,13,15,926.0,73.5,1.65,21.0,598.0,741.17,568.62
2018,2,3,13,30,921.0,73.0,1.7,21.0,584.0,694.14,535.2
2018,2,3,13,45,913.0,72.0,1.7,20.95,562.5,642.55,496.53
2018,2,3,14,0,905.0,71.0,1.7,20.9,541.0,589.3,455.48
2018,2,3,14,15,892.5,69.5,1.7,20.75,512.5,531.83,410.14
2018,2,3,14,30,880.0,68.0,1.7,20.6,484.0,473.71,362.72
2018,2,3,14,45,862.5,66.0,1.7,20.4,449.0,412.73,311.59
2018,2,3,15,0,845.0,64.0,1.7,20.2,414.0,351.66,258.82
2018,2,3,15,15,820.0,62.0,1.7,20.2,374.5,289.16,203.87
2018,2,3,15,30,795.0,60.0,1.7,20.2,335.0,228.67,150.64
2018,2,3,15,45,759.5,56.0,1.35,18.8,291.0,167.07,99.7
2018,2,3,16,0,724.0,52.0,1.0,17.4,247.0,109.43,57.91
2018,2,3,16,15,669.0,47.5,1.05,16.7,202.0,55.1,31.62
2018,2,3,16,30,614.0,43.0,1.1,16.0,157.0,38.2,28.05
2018,2,3,16,45,521.0,36.5,1.1,15.3,114.0,32.72,22.85
2018,2,3,17,0,428.0,30.0,1.1,14.6,71.0,25.05,14.98
2018,2,3,17,15,264.5,19.5,1.1,14.5,40.5,16.37,0.0
2018,2,3,17,30,101.0,9.0,1.1,14.4,10.0,7.68,0.0
2018,2,3,17,45,50.5,4.5,1.1,14.3,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,4,7,15,18.5,9.5,0.65,10.7,10.5,20.22,0.0
2018,2,4,7,30,37.0,19.0,0.6,11.3,21.0,54.99,12.21
2018,2,4,7,45,57.5,35.5,0.55,11.9,42.5,100.12,76.82
2018,2,4,8,0,78.0,52.0,0.5,12.5,64.0,137.14,111.35
2018,2,4,8,15,109.0,70.0,0.5,13.0,92.5,185.93,153.9
2018,2,4,8,30,140.0,88.0,0.5,13.5,121.0,235.79,196.07
2018,2,4,8,45,165.0,105.0,0.5,13.95,151.5,279.82,232.11
2018,2,4,9,0,190.0,122.0,0.5,14.4,182.0,343.17,281.95
2018,2,4,9,15,164.0,139.5,0.7,14.95,196.5,323.14,264.93
2018,2,4,9,30,138.0,157.0,0.9,15.5,211.0,320.01,261.22
2018,2,4,9,45,127.0,172.5,1.1,16.05,225.5,326.83,265.55
2018,2,4,10,0,116.0,188.0,1.3,16.6,240.0,332.81,269.01
2018,2,4,10,15,96.0,201.5,1.45,17.2,246.5,306.53,246.88
2018,2,4,10,30,76.0,215.0,1.6,17.8,253.0,299.72,240.0
2018,2,4,10,45,108.0,226.0,1.75,18.35,283.0,339.47,271.41
2018,2,4,11,0,140.0,237.0,1.9,18.9,313.0,398.52,316.69
2018,2,4,11,15,318.5,219.5,2.0,19.15,400.0,559.86,442.24
2018,2,4,11,30,497.0,202.0,2.1,19.4,487.0,716.14,557.64
2018,2,4,11,45,578.0,179.0,2.15,19.7,515.5,749.55,581.04
2018,2,4,12,0,659.0,156.0,2.2,20.0,544.0,786.4,606.49
2018,2,4,12,15,735.5,135.0,2.2,19.95,569.0,806.46,620.2
2018,2,4,12,30,812.0,114.0,2.2,19.9,594.0,814.5,625.76
2018,2,4,12,45,849.0,102.5,2.15,19.9,600.0,799.52,614.96
2018,2,4,13,0,886.0,91.0,2.1,19.9,606.0,778.79,600.46
2018,2,4,13,15,896.5,86.0,2.0,19.75,597.0,735.39,569.96
2018,2,4,13,30,907.0,81.0,1.9,19.6,588.0,694.82,539.68
2018,2,4,13,45,899.0,80.0,1.8,19.45,566.5,643.68,500.51
2018,2,4,14,0,891.0,79.0,1.7,19.3,545.0,590.9,459.2
2018,2,4,14,15,880.5,77.0,1.65,19.05,517.0,534.45,414.37
2018,2,4,14,30,870.0,75.0,1.6,18.8,489.0,478.22,368.17
2018,2,4,14,45,855.5,72.0,1.55,18.6,455.0,416.99,316.58
2018,2,4,15,0,841.0,69.0,1.5,18.4,421.0,355.99,263.62
2018,2,4,15,15,816.0,66.0,1.5,18.4,380.5,292.58,207.85
2018,2,4,15,30,791.0,63.0,1.5,18.4,340.0,231.23,153.78
2018,2,4,15,45,758.0,59.0,1.25,17.25,296.5,170.1,102.8
2018,2,4,16,0,725.0,55.0,1.0,16.1,253.0,112.64,60.76
2018,2,4,16,15,673.5,49.5,1.05,15.35,207.5,57.34,33.38
2018,2,4,16,30,622.0,44.0,1.1,14.6,162.0,39.07,29.02
2018,2,4,16,45,530.5,37.0,1.1,13.85,118.0,33.14,23.43
2018,2,4,17,0,439.0,30.0,1.1,13.1,74.0,24.99,15.27
2018,2,4,17,15,272.5,20.0,1.15,12.95,42.5,16.74,0.0
2018,2,4,17,30,106.0,10.0,1.2,12.8,11.0,8.54,0.0
2018,2,4,17,45,53.0,5.0,1.2,12.7,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,5,7,15,140.5,11.5,1.05,9.85,20.0,101.86,0.0
2018,2,5,7,30,281.0,23.0,1.1,10.4,40.0,256.82,103.98
2018,2,5,7,45,409.0,31.0,1.15,10.95,80.5,388.41,308.53
2018,2,5,8,0,537.0,39.0,1.2,11.5,121.0,512.87,416.33
2018,2,5,8,15,606.0,45.0,1.35,12.05,166.5,586.97,477.84
2018,2,5,8,30,675.0,51.0,1.5,12.6,212.0,672.51,544.85
2018,2,5,8,45,718.5,54.5,1.6,13.1,257.0,733.95,590.56
2018,2,5,9,0,762.0,58.0,1.7,13.6,302.0,794.6,633.9
2018,2,5,9,15,793.0,61.0,1.9,14.15,344.5,841.86,667.05
2018,2,5,9,30,824.0,64.0,2.1,14.7,387.0,886.99,697.94
2018,2,5,9,45,846.5,66.0,2.25,15.25,425.0,920.1,719.3
2018,2,5,10,0,869.0,68.0,2.4,15.8,463.0,939.5,730.95
2018,2,5,10,15,877.0,71.0,2.5,16.3,493.0,953.39,738.5
2018,2,5,10,30,885.0,74.0,2.6,16.8,523.0,963.61,743.61
2018,2,5,10,45,788.0,104.5,2.65,17.25,518.5,913.75,706.98
2018,2,5,11,0,691.0,135.0,2.7,17.7,514.0,855.81,665.08
2018,2,5,11,15,580.0,174.0,2.75,18.1,499.0,774.95,606.61
2018,2,5,11,30,469.0,213.0,2.8,18.5,484.0,702.99,551.27
2018,2,5,11,45,443.5,224.5,2.8,18.9,484.0,678.5,531.78
2018,2,5,12,0,418.0,236.0,2.8,19.3,484.0,652.69,511.05
2018,2,5,12,15,402.5,238.0,2.85,19.6,477.5,608.24,477.79
2018,2,5,12,30,387.0,240.0,2.9,19.9,471.0,580.55,456.44
2018,2,5,12,45,367.0,239.0,2.9,20.2,456.0,545.64,429.35
2018,2,5,13,0,347.0,238.0,2.9,20.5,441.0,510.93,402.29
2018,2,5,13,15,518.5,187.0,2.85,20.6,483.0,575.12,452.49
2018,2,5,13,30,690.0,136.0,2.8,20.7,525.0,616.24,483.43
2018,2,5,13,45,744.5,116.0,2.75,20.75,521.5,592.1,463.97
2018,2,5,14,0,799.0,96.0,2.7,20.8,518.0,560.35,438.26
2018,2,5,14,15,726.0,108.5,2.5,20.65,476.5,490.0,381.88
2018,2,5,14,30,653.0,121.0,2.3,20.5,435.0,424.4,328.6
2018,2,5,14,45,727.0,96.5,2.1,20.35,422.5,389.26,296.58
2018,2,5,15,0,801.0,72.0,1.9,20.2,410.0,346.1,256.0
2018,2,5,15,15,801.5,65.0,1.9,20.2,376.0,288.3,204.12
2018,2,5,15,30,802.0,58.0,1.9,20.2,342.0,229.6,151.35
2018,2,5,15,45,767.5,55.0,1.45,18.9,298.5,168.48,100.49
2018,2,5,16,0,733.0,52.0,1.0,17.6,255.0,111.14,58.74
2018,2,5,16,15,679.5,47.0,1.05,16.95,209.0,55.64,31.41
2018,2,5,16,30,626.0,42.0,1.1,16.3,163.0,37.23,27.22
2018,2,5,16,45,536.0,36.0,1.15,15.65,119.5,32.16,22.43
2018,2,5,17,0,446.0,30.0,1.2,15.0,76.0,24.93,15.26
2018,2,5,17,15,279.5,20.5,1.2,14.9,44.0,17.12,0.0
2018,2,5,17,30,113.0,11.0,1.2,14.8,12.0,9.39,0.0
2018,2,5,17,45,56.5,5.5,1.15,14.7,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,6,6,45,17.5,1.5,1.6,6.8,1.0,0.0,0.0
2018,2,6,7,0,35.0,3.0,1.6,7.1,2.0,0.0,0.0
2018,2,6,7,15,224.0,13.0,1.85,7.95,25.5,158.01,0.0
2018,2,6,7,30,413.0,23.0,2.1,8.8,49.0,339.93,168.51
2018,2,6,7,45,526.5,29.0,2.35,9.6,92.0,463.5,372.47
2018,2,6,8,0,640.0,35.0,2.6,10.4,135.0,580.53,476.39
2018,2,6,8,15,704.5,39.5,2.7,11.0,183.0,661.44,543.86
2018,2,6,8,30,769.0,44.0,2.8,11.6,231.0,743.96,608.71
2018,2,6,8,45,808.5,47.5,2.9,12.2,278.0,795.27,646.99
2018,2,6,9,0,848.0,51.0,3.0,12.8,325.0,853.79,688.88
2018,2,6,9,15,875.0,53.0,3.05,13.35,368.5,897.19,717.96
2018,2,6,9,30,902.0,55.0,3.1,13.9,412.0,938.32,744.63
2018,2,6,9,45,920.5,56.5,3.1,14.45,450.5,967.87,762.09
2018,2,6,10,0,939.0,58.0,3.1,15.0,489.0,994.12,777.02
2018,2,6,10,15,951.5,59.5,3.15,15.5,521.5,1010.95,785.86
2018,2,6,10,30,964.0,61.0,3.2,16.0,554.0,1023.9,792.14
2018,2,6,10,45,971.0,62.0,3.25,16.5,578.5,1026.79,791.64
2018,2,6,11,0,978.0,63.0,3.3,17.0,603.0,1025.56,788.58
2018,2,6,11,15,981.5,63.5,3.3,17.3,620.0,1016.19,780.34
2018,2,6,11,30,985.0,64.0,3.3,17.6,637.0,1002.72,769.57
2018,2,6,11,45,988.0,64.5,3.35,17.95,647.0,984.71,756.15
2018,2,6,12,0,991.0,65.0,3.4,18.3,657.0,962.69,740.12
2018,2,6,12,15,990.0,66.0,3.4,18.5,659.0,933.89,719.59
2018,2,6,12,30,989.0,67.0,3.4,18.7,661.0,901.44,696.62
2018,2,6,12,45,983.0,68.0,3.4,18.85,653.5,861.54,668.55
2018,2,6,13,0,977.0,69.0,3.4,19.0,646.0,818.67,638.3
2018,2,6,13,15,972.0,68.0,3.35,19.0,631.0,771.51,604.89
2018,2,6,13,30,967.0,67.0,3.3,19.0,616.0,721.82,568.27
2018,2,6,13,45,960.0,66.0,3.3,19.0,594.0,668.57,527.0
2018,2,6,14,0,953.0,65.0,3.3,19.0,572.0,613.45,483.14
2018,2,6,14,15,941.5,63.5,3.1,18.8,542.5,553.86,434.36
2018,2,6,14,30,930.0,62.0,2.9,18.6,513.0,493.4,383.48
2018,2,6,14,45,912.5,60.5,2.75,18.4,477.0,429.95,328.9
2018,2,6,15,0,895.0,59.0,2.6,18.2,441.0,366.87,273.16
2018,2,6,15,15,871.5,56.5,2.6,18.2,399.5,301.82,214.99
2018,2,6,15,30,848.0,54.0,2.6,18.2,358.0,238.48,158.31
2018,2,6,15,45,814.5,51.5,1.95,16.85,313.5,175.55,105.21
2018,2,6,16,0,781.0,49.0,1.3,15.5,269.0,113.26,59.06
2018,2,6,16,15,729.0,45.5,1.3,14.65,222.0,55.97,31.05
2018,2,6,16,30,677.0,42.0,1.3,13.8,175.0,37.46,27.75
2018,2,6,16,45,589.5,36.0,1.3,12.9,129.5,32.32,22.9
2018,2,6,17,0,502.0,30.0,1.3,12.0,84.0,27.27,17.63
2018,2,6,17,15,319.5,21.0,1.3,11.9,49.0,17.56,2.28
2018,2,6,17,30,137.0,12.0,1.3,11.8,14.0,10.24,0.0
2018,2,6,17,45,68.5,6.0,1.3,11.65,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,7,6,45,12.5,1.5,1.25,8.3,1.0,0.0,0.0
2018,2,7,7,0,25.0,3.0,1.2,8.5,2.0,0.0,0.0
2018,2,7,7,15,180.5,13.5,1.25,9.45,24.5,130.04,0.0
2018,2,7,7,30,336.0,24.0,1.3,10.4,47.0,300.81,168.07
2018,2,7,7,45,451.5,32.0,1.3,11.35,88.5,421.69,337.06
2018,2,7,8,0,567.0,40.0,1.3,12.3,130.0,529.32,429.12
2018,2,7,8,15,633.5,44.5,1.4,12.85,176.0,610.49,495.09
2018,2,7,8,30,700.0,49.0,1.5,13.4,222.0,693.0,558.55
2018,2,7,8,45,742.5,53.0,1.55,13.95,268.0,754.88,603.38
2018,2,7,9,0,785.0,57.0,1.6,14.5,314.0,816.03,645.78
2018,2,7,9,15,813.0,60.0,1.6,15.25,356.5,861.12,674.18
2018,2,7,9,30,841.0,63.0,1.6,16.0,399.0,903.92,700.12
2018,2,7,9,45,860.5,64.5,1.65,16.8,436.5,923.29,709.9
2018,2,7,10,0,880.0,66.0,1.7,17.6,474.0,949.84,724.65
2018,2,7,10,15,893.5,68.0,1.6,18.1,506.0,967.9,732.2
2018,2,7,10,30,907.0,70.0,1.5,18.6,538.0,982.28,737.27
2018,2,7,10,45,917.0,71.0,1.4,19.05,563.0,988.11,736.85
2018,2,7,11,0,927.0,72.0,1.3,19.5,588.0,989.99,734.04
2018,2,7,11,15,933.0,72.5,1.2,19.8,605.5,983.42,726.32
2018,2,7,11,30,939.0,73.0,1.1,20.1,623.0,972.87,716.3
2018,2,7,11,45,941.0,74.0,0.95,20.45,632.5,955.29,700.9
2018,2,7,12,0,943.0,75.0,0.8,20.8,642.0,933.9,683.27
2018,2,7,12,15,940.5,76.0,0.65,21.0,643.0,904.9,661.33
2018,2,7,12,30,938.0,77.0,0.5,21.2,644.0,872.52,637.44
2018,2,7,12,45,932.0,78.5,0.35,21.4,637.5,834.71,610.28
2018,2,7,13,0,926.0,80.0,0.2,21.6,631.0,794.07,581.64
2018,2,7,13,15,921.5,79.0,0.3,21.65,616.5,749.14,554.55
2018,2,7,13,30,917.0,78.0,0.4,21.7,602.0,701.78,523.93
2018,2,7,13,45,908.5,77.0,0.45,21.75,580.5,649.73,487.44
2018,2,7,14,0,900.0,76.0,0.5,21.8,559.0,596.07,448.5
2018,2,7,14,15,888.0,74.5,0.55,21.65,530.5,538.73,405.73
2018,2,7,14,30,876.0,73.0,0.6,21.5,502.0,480.69,360.62
2018,2,7,14,45,858.5,71.5,0.65,21.4,467.0,420.13,311.74
2018,2,7,15,0,841.0,70.0,0.7,21.3,432.0,359.15,260.74
2018,2,7,15,15,816.5,67.0,0.7,21.3,391.5,295.59,206.35
2018,2,7,15,30,792.0,64.0,0.7,21.3,351.0,234.04,153.36
2018,2,7,15,45,756.5,60.5,0.7,19.95,307.0,172.62,103.43
2018,2,7,16,0,721.0,57.0,0.7,18.6,263.0,115.19,62.07
2018,2,7,16,15,667.0,52.5,0.8,17.7,217.0,60.64,35.3
2018,2,7,16,30,613.0,48.0,0.9,16.8,171.0,38.91,28.69
2018,2,7,16,45,522.5,41.0,1.0,15.85,126.5,33.54,23.71
2018,2,7,17,0,432.0,34.0,1.1,14.9,82.0,28.24,18.34
2018,2,7,17,15,279.0,23.5,1.1,14.45,48.5,19.67,4.99
2018,2,7,17,30,126.0,13.0,1.1,14.0,15.0,11.1,0.0
2018,2,7,17,45,63.0,6.5,1.15,13.6,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,8,6,45,13.0,1.5,0.8,9.6,1.0,0.0,0.0
2018,2,8,7,0,26.0,3.0,0.8,9.6,2.0,0.0,0.0
2018,2,8,7,15,185.0,14.5,0.8,10.25,26.0,133.99,0.0
2018,2,8,7,30,344.0,26.0,0.8,10.9,50.0,310.16,188.94
2018,2,8,7,45,458.0,33.5,0.75,11.55,92.0,428.66,341.14
2018,2,8,8,0,572.0,41.0,0.7,12.2,134.0,535.02,429.93
2018,2,8,8,15,638.5,46.5,0.7,12.75,181.0,617.72,494.68
2018,2,8,8,30,705.0,52.0,0.7,13.3,228.0,701.94,556.67
2018,2,8,8,45,747.0,55.5,0.65,13.8,274.0,763.14,598.18
2018,2,8,9,0,789.0,59.0,0.6,14.3,320.0,823.43,636.95
2018,2,8,9,15,819.5,61.5,0.65,15.0,363.5,870.34,666.27
2018,2,8,9,30,850.0,64.0,0.7,15.7,407.0,914.99,693.34
2018,2,8,9,45,872.5,65.0,0.75,16.4,445.5,936.69,704.66
2018,2,8,10,0,895.0,66.0,0.8,17.1,484.0,965.6,720.89
2018,2,8,10,15,908.5,67.5,0.9,17.7,516.0,983.1,730.76
2018,2,8,10,30,922.0,69.0,1.0,18.3,548.0,996.88,738.4
2018,2,8,10,45,931.0,70.5,1.1,18.9,573.5,1002.39,740.8
2018,2,8,11,0,940.0,72.0,1.2,19.5,599.0,1003.89,740.83
2018,2,8,11,15,946.5,72.5,1.25,19.9,617.0,997.64,735.68
2018,2,8,11,30,953.0,73.0,1.3,20.3,635.0,987.33,728.17
2018,2,8,11,45,956.0,73.5,1.35,20.7,645.0,969.76,716.14
2018,2,8,12,0,959.0,74.0,1.4,21.1,655.0,948.29,701.74
2018,2,8,12,15,960.0,74.0,1.45,21.25,657.0,920.65,684.04
2018,2,8,12,30,961.0,74.0,1.5,21.4,659.0,889.38,663.95
2018,2,8,12,45,960.0,73.5,1.6,21.5,653.0,852.45,640.68
2018,2,8,13,0,959.0,73.0,1.7,21.6,647.0,812.31,614.94
2018,2,8,13,15,954.5,72.0,1.75,21.55,632.5,766.08,584.48
2018,2,8,13,30,950.0,71.0,1.8,21.5,618.0,717.31,550.72
2018,2,8,13,45,943.0,70.0,1.85,21.45,596.5,664.67,511.91
2018,2,8,14,0,936.0,69.0,1.9,21.4,575.0,610.19,470.45
2018,2,8,14,15,925.0,67.5,1.85,21.2,546.0,551.53,424.23
2018,2,8,14,30,914.0,66.0,1.8,21.0,517.0,491.97,375.76
2018,2,8,14,45,898.5,64.0,1.75,20.75,481.5,429.49,323.52
2018,2,8,15,0,883.0,62.0,1.7,20.5,446.0,367.18,269.78
2018,2,8,15,15,860.0,60.0,1.7,20.5,405.5,303.22,213.61
2018,2,8,15,30,837.0,58.0,1.7,20.5,365.0,238.85,157.1
2018,2,8,15,45,804.5,55.0,1.35,19.05,320.0,175.56,104.5
2018,2,8,16,0,772.0,52.0,1.0,17.6,275.0,115.79,60.8
2018,2,8,16,15,722.5,47.5,1.05,16.7,228.0,58.05,32.26
2018,2,8,16,30,673.0,43.0,1.1,15.8,181.0,38.2,28.22
2018,2,8,16,45,591.0,37.5,1.15,14.95,135.5,33.56,23.87
2018,2,8,17,0,509.0,32.0,1.2,14.1,90.0,29.04,19.22
2018,2,8,17,15,342.5,23.0,1.2,13.9,54.0,19.24,6.17
2018,2,8,17,30,176.0,14.0,1.2,13.7,18.0,11.95,0.0
2018,2,8,17,45,88.0,7.0,1.2,13.55,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,9,6,45,19.0,2.0,0.55,12.15,1.5,0.0,0.0
2018,2,9,7,0,38.0,4.0,0.6,12.2,3.0,0.0,0.0
2018,2,9,7,15,227.5,14.0,0.6,12.75,29.0,161.69,0.0
2018,2,9,7,30,417.0,24.0,0.6,13.3,55.0,351.38,225.72
2018,2,9,7,45,524.0,30.0,0.65,13.8,98.0,464.82,365.69
2018,2,9,8,0,631.0,36.0,0.7,14.3,141.0,576.93,457.78
2018,2,9,8,15,692.0,40.5,0.8,14.75,188.5,654.93,519.1
2018,2,9,8,30,753.0,45.0,0.9,15.2,236.0,734.45,578.32
2018,2,9,8,45,791.5,48.0,1.0,15.7,282.5,783.76,613.23
2018,2,9,9,0,830.0,51.0,1.1,16.2,329.0,840.56,652.1
2018,2,9,9,15,855.0,53.5,1.2,16.8,372.0,882.8,679.33
2018,2,9,9,30,880.0,56.0,1.3,17.4,415.0,922.7,704.4
2018,2,9,9,45,897.5,58.0,1.45,18.0,453.0,951.93,722.6
2018,2,9,10,0,915.0,60.0,1.6,18.6,491.0,977.87,738.5
2018,2,9,10,15,928.5,61.5,1.75,19.05,524.0,995.66,749.32
2018,2,9,10,30,942.0,63.0,1.9,19.5,557.0,1009.63,757.7
2018,2,9,10,45,950.5,64.5,2.05,19.95,582.5,1014.75,760.32
2018,2,9,11,0,959.0,66.0,2.2,20.4,608.0,1015.77,760.39
2018,2,9,11,15,962.5,67.0,2.3,20.6,625.0,1007.22,754.4
2018,2,9,11,30,966.0,68.0,2.4,20.8,642.0,994.61,745.92
2018,2,9,11,45,952.0,73.5,2.5,20.95,647.0,967.52,728.01
2018,2,9,12,0,938.0,79.0,2.6,21.1,652.0,937.0,707.88
2018,2,9,12,15,891.0,94.0,2.65,21.2,639.5,885.79,673.23
2018,2,9,12,30,844.0,109.0,2.7,21.3,627.0,841.37,643.12
2018,2,9,12,45,832.0,110.5,2.75,21.35,617.0,800.54,615.31
2018,2,9,13,0,820.0,112.0,2.8,21.4,607.0,757.6,585.72
2018,2,9,13,15,818.5,109.5,2.8,21.4,594.0,716.16,556.05
2018,2,9,13,30,817.0,107.0,2.8,21.4,581.0,672.33,523.21
2018,2,9,13,45,847.0,96.5,2.75,21.35,572.5,637.68,496.48
2018,2,9,14,0,877.0,86.0,2.7,21.3,564.0,597.91,464.88
2018,2,9,14,15,831.0,89.5,2.55,21.1,524.0,528.05,409.53
2018,2,9,14,30,785.0,93.0,2.4,20.9,484.0,461.04,355.23
2018,2,9,14,45,748.0,91.5,2.25,20.7,443.0,396.32,301.47
2018,2,9,15,0,711.0,90.0,2.1,20.5,402.0,333.0,247.72
2018,2,9,15,15,693.0,84.0,2.1,20.5,365.0,275.42,197.31
2018,2,9,15,30,675.0,78.0,2.1,20.5,328.0,219.35,148.06
2018,2,9,15,45,620.5,75.5,1.55,19.2,283.5,162.29,101.75
2018,2,9,16,0,566.0,73.0,1.0,17.9,239.0,111.67,65.44
2018,2,9,16,15,490.0,68.0,1.05,17.0,194.0,65.16,41.73
2018,2,9,16,30,414.0,63.0,1.1,16.1,149.0,50.02,38.59
2018,2,9,16,45,346.0,51.0,1.15,15.2,110.5,39.1,28.72
2018,2,9,17,0,278.0,39.0,1.2,14.3,72.0,30.15,20.26
2018,2,9,17,15,186.5,26.5,1.2,13.95,44.0,20.61,8.14
2018,2,9,17,30,95.0,14.0,1.2,13.6,16.0,11.95,0.0
2018,2,9,17,45,47.5,7.0,1.25,13.25,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,10,6,45,2.5,0.5,0.85,8.0,0.5,0.0,0.0
2018,2,10,7,0,5.0,1.0,0.8,8.3,1.0,0.0,0.0
2018,2,10,7,15,72.0,15.0,1.0,9.0,20.5,60.26,0.0
2018,2,10,7,30,139.0,29.0,1.2,9.7,40.0,175.74,120.42
2018,2,10,7,45,378.5,34.0,1.35,10.4,92.0,370.62,303.18
2018,2,10,8,0,618.0,39.0,1.5,11.1,144.0,570.96,466.21
2018,2,10,8,15,679.5,43.0,1.65,11.65,191.0,648.82,528.58
2018,2,10,8,30,741.0,47.0,1.8,12.2,238.0,727.94,589.51
2018,2,10,8,45,780.0,50.5,1.95,12.75,285.0,787.33,633.13
2018,2,10,9,0,819.0,54.0,2.1,13.3,332.0,836.17,667.53
2018,2,10,9,15,845.0,56.5,2.4,14.05,375.0,879.09,697.5
2018,2,10,9,30,871.0,59.0,2.7,14.8,418.0,919.76,725.13
2018,2,10,9,45,839.0,72.0,2.95,15.55,443.5,927.2,728.38
2018,2,10,10,0,807.0,85.0,3.2,16.3,469.0,918.92,720.67
2018,2,10,10,15,825.5,86.5,3.4,16.6,501.5,940.9,735.37
2018,2,10,10,30,844.0,88.0,3.6,16.9,534.0,959.34,747.3
2018,2,10,10,45,645.0,149.5,3.75,17.2,499.5,840.92,661.74
2018,2,10,11,0,446.0,211.0,3.9,17.5,465.0,702.54,557.48
2018,2,10,11,15,308.0,244.5,4.0,17.6,422.5,580.21,462.74
2018,2,10,11,30,170.0,278.0,4.1,17.7,380.0,460.9,367.69
2018,2,10,11,45,266.0,265.0,4.15,17.8,427.5,545.07,434.71
2018,2,10,12,0,362.0,252.0,4.2,17.9,475.0,604.75,481.43
2018,2,10,12,15,432.0,235.5,4.3,17.9,502.0,649.72,516.07
2018,2,10,12,30,502.0,219.0,4.4,17.9,529.0,671.97,533.92
2018,2,10,12,45,546.0,202.5,4.5,17.9,537.0,667.12,531.08
2018,2,10,13,0,590.0,186.0,4.6,17.9,545.0,657.31,524.41
2018,2,10,13,15,724.5,140.5,4.7,17.75,571.0,684.84,547.15
2018,2,10,13,30,859.0,95.0,4.8,17.6,597.0,688.82,551.37
2018,2,10,13,45,874.5,86.5,4.9,17.5,582.0,641.48,514.27
2018,2,10,14,0,890.0,78.0,5.0,17.4,567.0,595.22,476.86
2018,2,10,14,15,824.5,88.0,5.0,17.15,523.0,523.92,418.42
2018,2,10,14,30,759.0,98.0,5.0,16.9,479.0,454.44,360.42
2018,2,10,14,45,719.0,98.5,4.95,16.6,439.5,390.63,305.74
2018,2,10,15,0,679.0,99.0,4.9,16.3,400.0,330.66,253.19
2018,2,10,15,15,703.5,85.0,4.9,16.3,372.0,279.62,205.34
2018,2,10,15,30,728.0,71.0,4.9,16.3,344.0,227.58,156.18
2018,2,10,15,45,755.5,61.5,4.25,15.35,314.5,174.38,107.9
2018,2,10,16,0,783.0,52.0,3.6,14.4,285.0,117.36,62.6
2018,2,10,16,15,753.0,46.5,3.3,13.6,240.0,58.45,32.29
2018,2,10,16,30,723.0,41.0,3.0,12.8,195.0,36.67,27.24
2018,2,10,16,45,642.0,36.5,2.65,12.0,147.5,32.78,23.54
2018,2,10,17,0,561.0,32.0,2.3,11.2,100.0,29.06,19.67
2018,2,10,17,15,373.0,24.0,2.3,10.85,60.5,20.04,8.76
2018,2,10,17,30,185.0,16.0,2.3,10.5,21.0,13.66,0.0
2018,2,10,17,45,92.5,8.0,2.3,10.1,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.5,4.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.45,4.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,4.1,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,11,6,45,35.5,3.5,1.05,4.3,3.0,0.0,0.0
2018,2,11,7,0,71.0,7.0,1.0,4.6,6.0,0.0,0.0
2018,2,11,7,15,255.5,17.0,1.2,5.55,34.5,183.17,0.0
2018,2,11,7,30,440.0,27.0,1.4,6.5,63.0,373.46,271.06
2018,2,11,7,45,545.5,33.5,1.65,7.45,108.0,485.46,397.6
2018,2,11,8,0,651.0,40.0,1.9,8.4,153.0,598.9,494.08
2018,2,11,8,15,702.0,45.5,2.05,9.15,200.5,671.39,553.32
2018,2,11,8,30,753.0,51.0,2.2,9.9,248.0,744.55,609.88
2018,2,11,8,45,756.0,59.0,2.3,10.7,287.5,778.65,634.13
2018,2,11,9,0,759.0,67.0,2.4,11.5,327.0,809.81,655.17
2018,2,11,9,15,531.0,110.5,2.65,12.1,303.5,665.41,545.67
2018,2,11,9,30,303.0,154.0,2.9,12.7,280.0,489.86,405.99
2018,2,11,9,45,268.5,176.0,3.1,13.35,295.0,485.49,400.71
2018,2,11,10,0,234.0,198.0,3.3,14.0,310.0,478.6,392.46
2018,2,11,10,15,153.5,213.0,3.5,13.9,288.5,394.34,323.27
2018,2,11,10,30,73.0,228.0,3.7,13.8,267.0,309.35,252.42
2018,2,11,10,45,82.5,239.0,3.85,13.7,285.0,327.46,267.25
2018,2,11,11,0,92.0,250.0,4.0,13.6,303.0,345.17,281.41
2018,2,11,11,15,50.0,217.0,3.85,13.25,246.0,262.0,213.05
2018,2,11,11,30,8.0,184.0,3.7,12.9,189.0,169.66,136.29
2018,2,11,11,45,15.0,203.0,3.55,12.55,212.5,193.63,156.41
2018,2,11,12,0,22.0,222.0,3.4,12.2,236.0,217.17,175.9
2018,2,11,12,15,64.0,252.0,3.5,12.1,292.0,298.14,242.81
2018,2,11,12,30,106.0,282.0,3.6,12.0,348.0,360.69,293.74
2018,2,11,12,45,195.5,276.0,3.7,11.9,396.5,433.77,353.79
2018,2,11,13,0,285.0,270.0,3.8,11.8,445.0,497.79,405.48
2018,2,11,13,15,225.0,264.0,4.0,11.65,400.0,418.72,342.19
2018,2,11,13,30,165.0,258.0,4.2,11.5,355.0,358.44,293.44
2018,2,11,13,45,122.0,208.0,4.4,11.3,278.5,271.83,223.23
2018,2,11,14,0,79.0,158.0,4.6,11.1,202.0,191.41,156.75
2018,2,11,14,15,282.0,161.5,4.7,11.0,306.5,300.02,247.34
2018,2,11,14,30,485.0,165.0,4.8,10.9,411.0,385.16,314.05
2018,2,11,14,45,438.0,165.5,4.9,10.8,376.0,333.44,269.09
2018,2,11,15,0,391.0,166.0,5.0,10.7,341.0,286.21,227.96
2018,2,11,15,15,534.5,127.5,5.0,10.7,343.5,265.59,203.27
2018,2,11,15,30,678.0,89.0,5.0,10.7,346.0,230.1,163.64
2018,2,11,15,45,679.0,79.5,4.85,10.25,310.5,175.23,114.26
2018,2,11,16,0,680.0,70.0,4.7,9.8,275.0,120.02,70.26
2018,2,11,16,15,616.5,64.0,4.55,9.45,226.5,65.58,41.18
2018,2,11,16,30,553.0,58.0,4.4,9.1,178.0,46.38,36.47
2018,2,11,16,45,472.5,50.0,4.25,8.75,134.5,40.57,30.89
2018,2,11,17,0,392.0,42.0,4.1,8.4,91.0,34.78,25.02
2018,2,11,17,15,260.0,30.0,4.1,8.25,56.5,25.16,13.43
2018,2,11,17,30,128.0,18.0,4.1,8.1,22.0,15.36,0.0
2018,2,11,17,45,64.0,9.0,4.05,7.95,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
