Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.35,1.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,22,6,45,65.0,8.0,2.4,3.85,10.0,0.0,0.0
2018,2,22,7,0,130.0,16.0,2.5,4.2,20.0,95.1,0.0
2018,2,22,7,15,287.5,27.5,2.75,4.65,57.5,266.45,189.13
2018,2,22,7,30,445.0,39.0,3.0,5.1,95.0,412.08,345.67
2018,2,22,7,45,538.5,46.0,3.25,5.6,143.5,511.59,434.77
2018,2,22,8,0,632.0,53.0,3.5,6.1,192.0,616.64,523.54
2018,2,22,8,15,688.0,57.5,3.6,6.5,242.0,684.74,578.78
2018,2,22,8,30,744.0,62.0,3.7,6.9,292.0,761.86,638.59
2018,2,22,8,45,782.0,65.0,3.8,7.35,341.0,821.09,682.22
2018,2,22,9,0,820.0,68.0,3.9,7.8,390.0,879.02,723.57
2018,2,22,9,15,846.0,70.5,3.9,8.1,434.5,923.18,753.45
2018,2,22,9,30,872.0,73.0,3.9,8.4,479.0,964.71,780.88
2018,2,22,9,45,891.0,74.5,3.95,8.75,519.0,984.05,791.99
2018,2,22,10,0,910.0,76.0,4.0,9.1,559.0,1010.8,808.63
2018,2,22,10,15,921.0,77.5,4.05,9.3,591.0,1026.0,817.35
2018,2,22,10,30,932.0,79.0,4.1,9.5,623.0,1037.3,823.5
2018,2,22,10,45,938.0,81.0,4.15,9.7,648.0,1040.22,823.89
2018,2,22,11,0,944.0,83.0,4.2,9.9,673.0,1039.01,821.67
2018,2,22,11,15,899.5,98.5,4.35,9.95,673.5,1000.72,794.89
2018,2,22,11,30,855.0,114.0,4.5,10.0,674.0,970.17,773.74
2018,2,22,11,45,491.5,180.5,4.6,10.0,503.5,680.81,556.87
2018,2,22,12,0,128.0,247.0,4.7,10.0,333.0,369.11,303.22
2018,2,22,12,15,70.5,228.5,4.8,9.9,276.0,276.04,226.9
2018,2,22,12,30,13.0,210.0,4.9,9.8,219.0,193.05,156.87
2018,2,22,12,45,24.0,202.0,5.05,9.65,218.0,203.81,166.43
2018,2,22,13,0,35.0,194.0,5.2,9.5,217.0,202.2,165.61
2018,2,22,13,15,86.0,230.5,5.25,9.35,286.0,271.04,223.81
2018,2,22,13,30,137.0,267.0,5.3,9.2,355.0,345.31,285.26
2018,2,22,13,45,219.0,253.5,5.35,9.1,388.0,373.72,309.47
2018,2,22,14,0,301.0,240.0,5.4,9.0,421.0,401.89,332.55
2018,2,22,14,15,377.0,213.5,5.4,8.8,429.5,396.57,327.57
2018,2,22,14,30,453.0,187.0,5.4,8.6,438.0,389.54,319.83
2018,2,22,14,45,439.5,155.0,5.4,8.45,386.0,324.37,263.72
2018,2,22,15,0,426.0,123.0,5.4,8.3,334.0,260.86,207.98
2018,2,22,15,15,572.0,110.0,5.4,8.3,368.0,264.28,202.63
2018,2,22,15,30,718.0,97.0,5.4,8.3,402.0,245.49,176.2
2018,2,22,15,45,550.5,106.5,5.25,7.9,325.0,176.23,121.68
2018,2,22,16,0,383.0,116.0,5.1,7.5,248.0,124.36,86.81
2018,2,22,16,15,445.0,94.0,4.85,7.15,225.5,80.05,57.27
2018,2,22,16,30,507.0,72.0,4.6,6.8,203.0,56.12,45.89
2018,2,22,16,45,436.0,61.5,4.35,6.4,157.5,48.68,38.95
2018,2,22,17,0,365.0,51.0,4.1,6.0,112.0,41.08,31.65
2018,2,22,17,15,302.5,40.5,3.95,5.75,79.5,31.36,22.1
2018,2,22,17,30,240.0,30.0,3.8,5.5,47.0,23.4,10.11
2018,2,22,17,45,125.5,16.0,3.65,5.25,24.5,13.66,0.0
2018,2,22,18,0,11.0,2.0,3.5,5.0,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,3.4,4.85,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.15,4.55,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.45,0.15,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.35,-1.6,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,6,45,76.0,8.5,1.55,0.45,11.0,0.0,0.0
2018,2,23,7,0,152.0,17.0,1.6,1.2,22.0,109.91,0.0
2018,2,23,7,15,338.0,27.0,2.0,1.95,63.5,303.55,227.27
2018,2,23,7,30,524.0,37.0,2.4,2.7,105.0,467.65,393.76
2018,2,23,7,45,615.0,42.0,2.85,3.45,155.5,557.63,474.72
2018,2,23,8,0,706.0,47.0,3.3,4.2,206.0,662.21,562.94
2018,2,23,8,15,755.5,51.5,3.55,4.65,257.5,735.11,622.02
2018,2,23,8,30,805.0,56.0,3.8,5.1,309.0,808.44,678.98
2018,2,23,8,45,837.5,59.5,4.05,5.5,358.5,864.91,721.2
2018,2,23,9,0,870.0,63.0,4.3,5.9,408.0,909.78,754.26
2018,2,23,9,15,891.5,66.0,4.3,6.25,453.5,950.93,781.89
2018,2,23,9,30,913.0,69.0,4.3,6.6,499.0,989.28,806.91
2018,2,23,9,45,928.0,71.0,4.3,6.95,538.5,1016.74,823.63
2018,2,23,10,0,943.0,73.0,4.3,7.3,578.0,1040.61,837.72
2018,2,23,10,15,954.5,75.0,4.3,7.6,612.0,1057.17,846.73
2018,2,23,10,30,966.0,77.0,4.3,7.9,646.0,1069.65,852.98
2018,2,23,10,45,973.5,78.5,4.3,8.2,672.0,1073.31,853.13
2018,2,23,11,0,981.0,80.0,4.3,8.5,698.0,1072.69,850.53
2018,2,23,11,15,986.0,81.0,4.3,8.7,716.5,1064.68,843.26
2018,2,23,11,30,991.0,82.0,4.3,8.9,735.0,1052.38,833.22
2018,2,23,11,45,992.5,82.5,4.3,9.1,744.5,1031.93,817.62
2018,2,23,12,0,994.0,83.0,4.3,9.3,754.0,1007.42,799.33
2018,2,23,12,15,990.0,83.5,4.25,9.45,753.5,974.08,774.51
2018,2,23,12,30,986.0,84.0,4.2,9.6,753.0,937.22,747.28
2018,2,23,12,45,981.0,85.0,4.2,9.75,745.5,896.75,717.89
2018,2,23,13,0,976.0,86.0,4.2,9.9,738.0,853.18,686.13
2018,2,23,13,15,971.5,85.5,4.15,9.9,723.0,805.53,651.17
2018,2,23,13,30,967.0,85.0,4.1,9.9,708.0,755.22,613.07
2018,2,23,13,45,960.5,84.0,4.05,9.95,685.0,700.71,569.34
2018,2,23,14,0,954.0,83.0,4.0,10.0,662.0,644.24,522.96
2018,2,23,14,15,943.0,81.5,3.9,9.9,631.5,583.18,471.83
2018,2,23,14,30,932.0,80.0,3.8,9.8,601.0,521.17,418.4
2018,2,23,14,45,917.5,78.0,3.7,9.75,564.0,456.6,361.22
2018,2,23,15,0,903.0,76.0,3.6,9.7,527.0,392.06,302.49
2018,2,23,15,15,882.5,73.5,3.6,9.7,484.0,323.72,239.74
2018,2,23,15,30,862.0,71.0,3.6,9.7,441.0,258.04,179.16
2018,2,23,15,45,832.5,68.0,3.2,9.15,393.5,192.25,121.48
2018,2,23,16,0,803.0,65.0,2.8,8.6,346.0,129.69,73.5
2018,2,23,16,15,760.0,60.5,2.4,7.6,295.5,69.0,42.54
2018,2,23,16,30,717.0,56.0,2.0,6.6,245.0,48.79,39.25
2018,2,23,16,45,649.5,50.5,1.65,5.6,194.5,44.47,35.29
2018,2,23,17,0,582.0,45.0,1.3,4.6,144.0,36.89,28.12
2018,2,23,17,15,463.5,36.5,1.3,4.1,99.0,30.24,21.41
2018,2,23,17,30,345.0,28.0,1.3,3.6,54.0,23.67,11.52
2018,2,23,17,45,185.0,16.0,1.3,3.15,28.5,13.66,0.0
2018,2,23,18,0,25.0,4.0,1.3,2.7,3.0,0.0,0.0
2018,2,23,18,15,12.5,2.0,1.3,2.55,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,0.95,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,-0.55,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,24,6,45,79.5,9.5,1.5,1.65,12.5,0.0,0.0
2018,2,24,7,0,159.0,19.0,1.5,2.5,25.0,116.19,0.0
2018,2,24,7,15,304.0,30.0,1.75,3.35,63.5,286.04,219.78
2018,2,24,7,30,449.0,41.0,2.0,4.2,102.0,418.33,352.21
2018,2,24,7,45,533.0,48.5,2.3,5.1,150.0,511.68,434.18
2018,2,24,8,0,617.0,56.0,2.6,6.0,198.0,609.92,515.82
2018,2,24,8,15,558.0,74.0,2.65,6.55,224.5,604.96,511.98
2018,2,24,8,30,499.0,92.0,2.7,7.1,251.0,592.88,501.66
2018,2,24,8,45,412.5,122.5,2.75,7.65,267.5,559.92,473.3
2018,2,24,9,0,326.0,153.0,2.8,8.2,284.0,505.49,426.32
2018,2,24,9,15,377.0,161.5,2.9,8.65,329.0,589.36,492.09
2018,2,24,9,30,428.0,170.0,3.0,9.1,374.0,653.37,540.43
2018,2,24,9,45,586.5,145.5,3.1,9.55,448.5,791.54,644.89
2018,2,24,10,0,745.0,121.0,3.2,10.0,523.0,923.88,738.93
2018,2,24,10,15,809.5,109.0,3.3,10.3,569.5,967.67,767.49
2018,2,24,10,30,874.0,97.0,3.4,10.6,616.0,1015.73,799.63
2018,2,24,10,45,862.0,105.5,3.55,10.9,635.0,1008.43,793.07
2018,2,24,11,0,850.0,114.0,3.7,11.2,654.0,997.07,784.28
2018,2,24,11,15,818.0,128.0,3.75,11.2,659.0,968.49,763.57
2018,2,24,11,30,786.0,142.0,3.8,11.2,664.0,943.78,745.83
2018,2,24,11,45,703.0,173.5,3.85,11.2,645.5,880.96,700.54
2018,2,24,12,0,620.0,205.0,3.9,11.2,627.0,815.66,652.4
2018,2,24,12,15,582.5,219.5,3.95,11.1,616.5,768.41,616.99
2018,2,24,12,30,545.0,234.0,4.0,11.0,606.0,727.36,585.54
2018,2,24,12,45,535.0,234.5,4.05,10.95,597.0,694.42,560.56
2018,2,24,13,0,525.0,235.0,4.1,10.9,588.0,660.15,534.25
2018,2,24,13,15,457.0,249.0,4.1,10.8,551.5,595.29,483.04
2018,2,24,13,30,389.0,263.0,4.1,10.7,515.0,523.64,426.27
2018,2,24,13,45,285.0,262.0,4.15,10.65,443.5,432.39,352.92
2018,2,24,14,0,181.0,261.0,4.2,10.6,372.0,342.59,279.85
2018,2,24,14,15,173.0,237.0,4.2,10.5,339.0,303.0,247.63
2018,2,24,14,30,165.0,213.0,4.2,10.4,306.0,264.77,215.92
2018,2,24,14,45,306.5,186.5,4.15,10.35,345.5,291.08,235.18
2018,2,24,15,0,448.0,160.0,4.1,10.3,385.0,299.42,236.73
2018,2,24,15,15,498.5,142.0,4.1,10.3,373.5,266.19,203.97
2018,2,24,15,30,549.0,124.0,4.1,10.3,362.0,226.58,165.12
2018,2,24,15,45,499.0,106.5,3.95,9.95,305.0,164.93,113.22
2018,2,24,16,0,449.0,89.0,3.8,9.6,248.0,110.06,71.08
2018,2,24,16,15,508.0,79.5,3.5,9.1,234.5,72.14,49.19
2018,2,24,16,30,567.0,70.0,3.2,8.6,221.0,54.67,44.28
2018,2,24,16,45,451.5,59.0,2.85,8.15,163.5,46.42,36.69
2018,2,24,17,0,336.0,48.0,2.5,7.7,106.0,38.09,28.84
2018,2,24,17,15,285.0,40.0,2.3,7.15,78.0,30.89,21.75
2018,2,24,17,30,234.0,32.0,2.1,6.6,50.0,24.9,13.07
2018,2,24,17,45,123.0,17.5,1.9,6.05,26.5,14.94,0.0
2018,2,24,18,0,12.0,3.0,1.7,5.5,3.0,0.0,0.0
2018,2,24,18,15,6.0,1.5,1.7,5.35,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,0.2,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,25,6,45,6.0,3.5,1.1,1.65,4.0,2.99,0.0
2018,2,25,7,0,12.0,7.0,1.1,2.4,8.0,13.53,0.0
2018,2,25,7,15,92.0,21.5,1.15,3.1,34.0,122.95,94.92
2018,2,25,7,30,172.0,36.0,1.2,3.8,60.0,204.51,173.45
2018,2,25,7,45,414.0,45.5,1.25,4.55,134.5,416.81,356.45
2018,2,25,8,0,656.0,55.0,1.3,5.3,209.0,640.77,534.97
2018,2,25,8,15,708.0,60.0,1.45,6.1,260.0,707.52,584.68
2018,2,25,8,30,760.0,65.0,1.6,6.9,311.0,782.63,639.85
2018,2,25,8,45,795.0,68.5,1.75,7.75,360.0,840.43,679.99
2018,2,25,9,0,830.0,72.0,1.9,8.6,409.0,896.73,717.92
2018,2,25,9,15,853.5,74.0,2.0,9.3,453.5,938.16,744.15
2018,2,25,9,30,877.0,76.0,2.1,10.0,498.0,976.79,768.09
2018,2,25,9,45,895.0,77.0,2.2,10.7,537.0,994.42,777.19
2018,2,25,10,0,913.0,78.0,2.3,11.4,576.0,1019.55,791.69
2018,2,25,10,15,925.5,80.0,2.25,11.75,609.5,1036.83,799.91
2018,2,25,10,30,938.0,82.0,2.2,12.1,643.0,1050.15,805.57
2018,2,25,10,45,947.0,82.5,2.2,12.45,669.0,1054.0,805.67
2018,2,25,11,0,956.0,83.0,2.2,12.8,695.0,1053.69,803.28
2018,2,25,11,15,962.0,84.0,2.15,13.05,713.5,1046.82,796.39
2018,2,25,11,30,968.0,85.0,2.1,13.3,732.0,1035.71,786.95
2018,2,25,11,45,971.0,85.0,2.1,13.55,742.0,1016.39,772.9
2018,2,25,12,0,974.0,85.0,2.1,13.8,752.0,993.03,756.37
2018,2,25,12,15,963.5,89.0,2.1,13.95,750.0,958.28,732.53
2018,2,25,12,30,953.0,93.0,2.1,14.1,748.0,920.33,706.59
2018,2,25,12,45,958.5,90.5,2.15,14.2,744.0,885.49,683.37
2018,2,25,13,0,964.0,88.0,2.2,14.3,740.0,846.96,657.35
2018,2,25,13,15,960.0,87.0,2.3,14.3,725.0,799.48,625.39
2018,2,25,13,30,956.0,86.0,2.4,14.3,710.0,749.35,590.13
2018,2,25,13,45,950.0,84.5,2.5,14.3,687.5,695.04,549.22
2018,2,25,14,0,944.0,83.0,2.6,14.3,665.0,638.74,505.43
2018,2,25,14,15,934.0,81.5,2.7,14.1,634.5,578.62,457.47
2018,2,25,14,30,924.0,80.0,2.8,13.9,604.0,517.45,406.84
2018,2,25,14,45,910.5,78.0,2.85,13.7,567.5,453.63,352.11
2018,2,25,15,0,897.0,76.0,2.9,13.5,531.0,389.74,295.51
2018,2,25,15,15,877.0,73.5,2.9,13.5,488.0,321.67,234.18
2018,2,25,15,30,857.0,71.0,2.9,13.5,445.0,256.34,174.98
2018,2,25,15,45,828.0,67.5,2.95,12.65,397.5,190.42,118.43
2018,2,25,16,0,799.0,64.0,3.0,11.8,350.0,127.69,71.15
2018,2,25,16,15,754.5,60.5,2.65,10.8,299.5,67.99,41.61
2018,2,25,16,30,710.0,57.0,2.3,9.8,249.0,49.44,39.35
2018,2,25,16,45,640.0,52.0,2.0,8.8,198.5,41.85,32.49
2018,2,25,17,0,570.0,47.0,1.7,7.8,148.0,38.35,29.11
2018,2,25,17,15,404.5,37.5,1.7,7.25,97.5,30.7,21.66
2018,2,25,17,30,239.0,28.0,1.7,6.7,47.0,23.19,12.43
2018,2,25,17,45,121.0,14.5,1.65,6.15,24.0,12.38,0.0
2018,2,25,18,0,3.0,1.0,1.6,5.6,1.0,0.0,0.0
2018,2,25,18,15,1.5,0.5,1.6,5.45,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.8,7.1,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,2.8,7.2,3.0,2.46,0.0
2018,2,26,7,15,0.0,4.5,2.9,7.25,4.5,3.69,0.0
2018,2,26,7,30,0.0,6.0,3.0,7.3,6.0,4.92,0.0
2018,2,26,7,45,0.0,9.0,3.1,7.35,9.0,7.39,0.81
2018,2,26,8,0,0.0,12.0,3.2,7.4,12.0,9.86,3.04
2018,2,26,8,15,0.0,13.5,3.3,7.5,13.5,11.1,4.15
2018,2,26,8,30,0.0,15.0,3.4,7.6,15.0,12.35,5.24
2018,2,26,8,45,0.0,18.0,3.45,7.7,18.0,14.83,7.4
2018,2,26,9,0,0.0,21.0,3.5,7.8,21.0,17.32,9.55
2018,2,26,9,15,9.0,62.5,3.6,7.95,67.0,60.4,47.45
2018,2,26,9,30,18.0,104.0,3.7,8.1,113.0,115.24,94.8
2018,2,26,9,45,17.0,144.0,3.75,8.25,153.0,143.89,118.64
2018,2,26,10,0,16.0,184.0,3.8,8.4,193.0,182.64,150.69
2018,2,26,10,15,59.0,215.0,3.8,8.6,250.5,275.5,228.96
2018,2,26,10,30,102.0,246.0,3.8,8.8,308.0,351.46,291.51
2018,2,26,10,45,209.0,264.5,3.85,9.0,397.5,496.79,409.9
2018,2,26,11,0,316.0,283.0,3.9,9.2,487.0,639.57,521.58
2018,2,26,11,15,308.5,292.5,3.9,9.3,496.0,634.26,515.42
2018,2,26,11,30,301.0,302.0,3.9,9.4,505.0,627.48,509.1
2018,2,26,11,45,303.5,303.0,3.9,9.5,510.0,619.34,502.27
2018,2,26,12,0,306.0,304.0,3.9,9.6,515.0,609.74,494.39
2018,2,26,12,15,228.5,313.5,3.85,9.65,471.5,519.7,422.53
2018,2,26,12,30,151.0,323.0,3.8,9.7,428.0,451.65,367.06
2018,2,26,12,45,323.0,276.0,3.8,9.75,497.0,548.26,447.2
2018,2,26,13,0,495.0,229.0,3.8,9.8,566.0,630.92,513.46
2018,2,26,13,15,702.0,165.0,3.75,9.75,632.5,698.97,567.65
2018,2,26,13,30,909.0,101.0,3.7,9.7,699.0,732.52,594.3
2018,2,26,13,45,914.5,96.0,3.65,9.6,680.5,684.06,555.21
2018,2,26,14,0,920.0,91.0,3.6,9.5,662.0,632.66,513.25
2018,2,26,14,15,909.0,89.5,3.55,9.4,631.5,573.09,463.55
2018,2,26,14,30,898.0,88.0,3.5,9.3,601.0,512.64,411.63
2018,2,26,14,45,882.0,86.0,3.4,9.2,564.0,448.77,355.32
2018,2,26,15,0,866.0,84.0,3.3,9.1,527.0,384.68,297.29
2018,2,26,15,15,769.0,94.5,3.3,9.1,464.0,309.01,231.12
2018,2,26,15,30,672.0,105.0,3.3,9.1,401.0,240.5,172.09
2018,2,26,15,45,613.5,103.5,3.0,8.7,352.0,182.23,122.94
2018,2,26,16,0,555.0,102.0,2.7,8.3,303.0,131.21,85.17
2018,2,26,16,15,325.0,102.5,2.4,7.75,216.0,81.38,60.53
2018,2,26,16,30,95.0,103.0,2.1,7.2,129.0,76.57,64.45
2018,2,26,16,45,48.0,81.0,1.75,6.6,94.0,62.53,51.64
2018,2,26,17,0,1.0,59.0,1.4,6.0,59.0,46.95,37.17
2018,2,26,17,15,0.5,40.5,1.45,5.75,40.5,32.67,23.63
2018,2,26,17,30,0.0,22.0,1.5,5.5,22.0,18.18,8.99
2018,2,26,17,45,7.0,12.5,1.5,5.25,12.5,10.67,0.0
2018,2,26,18,0,14.0,3.0,1.5,5.0,3.0,0.0,0.0
2018,2,26,18,15,7.0,1.5,1.45,4.75,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.25,3.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.75,3.3,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.0,3.15,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.6,2.65,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.65,2.25,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.55,1.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.45,1.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.15,0.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.1,0.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.1,0.2,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.1,0.05,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.35,0.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,2,27,6,45,145.0,11.0,2.85,1.65,18.5,94.21,0.0
2018,2,27,7,0,290.0,22.0,3.1,2.2,37.0,234.27,0.0
2018,2,27,7,15,434.0,30.0,3.35,2.75,80.5,376.38,307.46
2018,2,27,7,30,578.0,38.0,3.6,3.3,124.0,501.53,426.93
2018,2,27,7,45,652.0,43.5,3.8,3.9,175.0,591.54,506.13
2018,2,27,8,0,726.0,49.0,4.0,4.5,226.0,684.68,583.74
2018,2,27,8,15,771.0,53.0,4.0,5.05,277.5,754.06,638.04
2018,2,27,8,30,816.0,57.0,4.0,5.6,329.0,823.49,689.83
2018,2,27,8,45,847.5,60.0,4.0,6.2,379.0,878.8,728.79
2018,2,27,9,0,879.0,63.0,4.0,6.8,429.0,922.24,757.61
2018,2,27,9,15,901.0,65.5,3.9,7.3,475.0,963.49,783.76
2018,2,27,9,30,923.0,68.0,3.8,7.8,521.0,1001.91,807.22
2018,2,27,9,45,938.5,71.0,3.7,8.25,562.0,1031.38,823.96
2018,2,27,10,0,954.0,74.0,3.6,8.7,603.0,1057.14,837.92
2018,2,27,10,15,964.0,76.0,3.55,9.05,636.5,1072.15,844.99
2018,2,27,10,30,974.0,78.0,3.5,9.4,670.0,1083.01,849.36
2018,2,27,10,45,980.5,79.5,3.5,9.75,696.0,1085.48,848.53
2018,2,27,11,0,987.0,81.0,3.5,10.1,722.0,1083.62,844.99
2018,2,27,11,15,992.0,81.5,3.5,10.35,740.5,1074.71,837.14
2018,2,27,11,30,997.0,82.0,3.5,10.6,759.0,1061.48,826.57
2018,2,27,11,45,999.0,83.0,3.5,10.85,769.0,1041.71,811.69
2018,2,27,12,0,1001.0,84.0,3.5,11.1,779.0,1017.79,794.12
2018,2,27,12,15,1000.0,85.0,3.5,11.25,780.5,987.15,772.28
2018,2,27,12,30,999.0,86.0,3.5,11.4,782.0,952.73,747.85
2018,2,27,12,45,996.0,86.5,3.45,11.55,775.0,912.52,718.96
2018,2,27,13,0,993.0,87.0,3.4,11.7,768.0,869.02,687.68
2018,2,27,13,15,988.0,86.5,3.35,11.75,752.5,819.94,652.46
2018,2,27,13,30,983.0,86.0,3.3,11.8,737.0,768.2,614.2
2018,2,27,13,45,974.0,85.5,3.25,11.85,712.5,711.5,569.68
2018,2,27,14,0,965.0,85.0,3.2,11.9,688.0,653.03,522.66
2018,2,27,14,15,953.0,83.5,3.05,11.8,656.0,590.51,471.13
2018,2,27,14,30,941.0,82.0,2.9,11.7,624.0,527.15,417.39
2018,2,27,14,45,926.0,79.5,2.8,11.65,585.5,461.08,359.96
2018,2,27,15,0,911.0,77.0,2.7,11.6,547.0,395.12,300.97
2018,2,27,15,15,891.0,74.5,2.7,11.6,503.5,328.12,240.16
2018,2,27,15,30,871.0,72.0,2.7,11.6,460.0,259.6,178.02
2018,2,27,15,45,843.5,69.0,2.3,11.1,412.0,193.33,120.56
2018,2,27,16,0,816.0,66.0,1.9,10.6,364.0,130.04,72.76
2018,2,27,16,15,775.0,62.0,1.7,9.6,313.0,68.82,42.69
2018,2,27,16,30,734.0,58.0,1.5,8.6,262.0,50.33,40.37
2018,2,27,16,45,667.0,52.5,1.3,7.55,210.0,46.03,36.52
2018,2,27,17,0,600.0,47.0,1.1,6.5,158.0,38.34,29.35
2018,2,27,17,15,487.0,39.0,1.15,6.0,111.0,32.14,23.22
2018,2,27,17,30,374.0,31.0,1.2,5.5,64.0,26.04,15.77
2018,2,27,17,45,212.5,19.0,1.25,5.0,35.0,16.22,0.0
2018,2,27,18,0,51.0,7.0,1.3,4.5,6.0,0.0,0.0
2018,2,27,18,15,25.5,3.5,1.3,4.35,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,28,6,45,68.5,9.5,1.75,3.45,13.5,48.24,0.0
2018,2,28,7,0,137.0,19.0,1.9,4.3,27.0,135.65,29.28
2018,2,28,7,15,85.5,28.5,2.1,4.95,35.0,112.17,89.45
2018,2,28,7,30,34.0,38.0,2.3,5.6,43.0,62.1,49.25
2018,2,28,7,45,30.5,58.5,2.45,6.25,64.5,84.48,69.37
2018,2,28,8,0,27.0,79.0,2.6,6.9,86.0,105.65,87.92
2018,2,28,8,15,31.0,100.5,2.65,7.4,110.0,133.63,112.22
2018,2,28,8,30,35.0,122.0,2.7,7.9,134.0,161.29,135.72
2018,2,28,8,45,28.0,129.0,2.75,8.4,139.5,159.36,133.23
2018,2,28,9,0,21.0,136.0,2.8,8.9,145.0,144.07,119.38
2018,2,28,9,15,66.0,176.5,2.85,9.35,208.5,248.15,207.87
2018,2,28,9,30,111.0,217.0,2.9,9.8,272.0,360.67,299.87
2018,2,28,9,45,87.5,217.0,2.9,10.2,262.5,312.48,258.64
2018,2,28,10,0,64.0,217.0,2.9,10.6,253.0,285.26,234.83
2018,2,28,10,15,63.5,235.5,2.9,10.85,273.0,303.24,248.58
2018,2,28,10,30,63.0,254.0,2.9,11.1,293.0,320.74,261.69
2018,2,28,10,45,69.5,275.0,2.95,11.35,319.5,347.67,282.54
2018,2,28,11,0,76.0,296.0,3.0,11.6,346.0,373.91,302.64
2018,2,28,11,15,133.0,310.5,3.0,11.65,400.5,461.78,372.52
2018,2,28,11,30,190.0,325.0,3.0,11.7,455.0,525.84,422.52
2018,2,28,11,45,155.0,326.0,3.0,11.75,433.0,485.16,389.41
2018,2,28,12,0,120.0,327.0,3.0,11.8,411.0,445.51,357.54
2018,2,28,12,15,133.0,331.5,3.05,11.7,424.5,453.44,364.23
2018,2,28,12,30,146.0,336.0,3.1,11.6,438.0,459.85,369.51
2018,2,28,12,45,118.0,325.0,3.1,11.5,407.0,415.44,334.27
2018,2,28,13,0,90.0,314.0,3.1,11.4,376.0,359.89,290.31
2018,2,28,13,15,75.5,300.0,3.05,11.3,351.5,328.41,265.3
2018,2,28,13,30,61.0,286.0,3.0,11.2,327.0,298.55,241.37
2018,2,28,13,45,54.5,275.5,3.0,11.1,311.0,278.68,225.54
2018,2,28,14,0,48.0,265.0,3.0,11.0,295.0,259.6,210.27
2018,2,28,14,15,55.5,253.5,2.95,10.75,287.0,247.84,201.07
2018,2,28,14,30,63.0,242.0,2.9,10.5,279.0,235.33,191.05
2018,2,28,14,45,53.5,218.0,2.8,10.3,248.0,204.73,166.05
2018,2,28,15,0,44.0,194.0,2.7,10.1,217.0,175.93,142.44
2018,2,28,15,15,64.0,190.5,2.7,10.1,221.0,173.31,139.65
2018,2,28,15,30,84.0,187.0,2.7,10.1,225.0,167.57,133.83
2018,2,28,15,45,51.0,157.0,2.45,9.8,179.5,131.58,105.03
2018,2,28,16,0,18.0,127.0,2.2,9.5,134.0,102.55,82.33
2018,2,28,16,15,52.0,113.5,2.0,9.2,129.0,88.19,70.26
2018,2,28,16,30,86.0,100.0,1.8,8.9,124.0,74.85,62.48
2018,2,28,16,45,88.0,84.0,1.55,8.6,104.5,63.58,52.23
2018,2,28,17,0,90.0,68.0,1.3,8.3,85.0,52.01,41.47
2018,2,28,17,15,59.5,49.0,1.3,8.1,59.0,38.07,28.32
2018,2,28,17,30,29.0,30.0,1.3,7.9,33.0,24.17,14.39
2018,2,28,17,45,17.0,16.5,1.3,7.75,18.0,14.08,0.0
2018,2,28,18,0,5.0,3.0,1.3,7.6,3.0,2.56,0.0
2018,2,28,18,15,2.5,1.5,1.35,7.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.35,8.9,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.65,9.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.75,9.25,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.9,9.35,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,5.0,9.4,3.0,2.46,0.0
2018,3,1,7,15,0.0,5.5,5.05,9.55,5.5,4.51,0.0
2018,3,1,7,30,0.0,8.0,5.1,9.7,8.0,6.56,0.0
2018,3,1,7,45,0.0,11.5,5.1,9.8,11.5,9.45,2.55
2018,3,1,8,0,0.0,15.0,5.1,9.9,15.0,12.34,5.12
2018,3,1,8,15,0.0,19.0,5.1,10.05,19.0,15.64,8.02
2018,3,1,8,30,0.0,23.0,5.1,10.2,23.0,18.96,10.89
2018,3,1,8,45,0.0,32.5,5.1,10.3,32.5,26.83,17.69
2018,3,1,9,0,0.0,42.0,5.1,10.4,42.0,34.72,24.45
2018,3,1,9,15,0.0,51.0,5.0,10.55,51.0,42.22,30.8
2018,3,1,9,30,0.0,60.0,4.9,10.7,60.0,49.73,37.12
2018,3,1,9,45,0.0,85.0,4.85,10.85,85.0,70.63,54.79
2018,3,1,10,0,0.0,110.0,4.8,11.0,110.0,93.07,73.59
2018,3,1,10,15,0.0,115.0,4.75,11.1,115.0,97.4,77.02
2018,3,1,10,30,0.0,120.0,4.7,11.2,120.0,101.73,80.48
2018,3,1,10,45,0.0,106.5,4.7,11.35,106.5,89.37,69.93
2018,3,1,11,0,0.0,93.0,4.7,11.5,93.0,77.44,59.8
2018,3,1,11,15,0.0,83.0,4.6,11.5,83.0,69.09,52.73
2018,3,1,11,30,0.0,73.0,4.5,11.5,73.0,60.74,45.67
2018,3,1,11,45,0.0,76.5,4.45,11.5,76.5,63.67,48.11
2018,3,1,12,0,0.0,80.0,4.4,11.5,80.0,66.61,50.55
2018,3,1,12,15,3.0,111.0,4.4,11.55,113.0,95.69,74.95
2018,3,1,12,30,6.0,142.0,4.4,11.6,146.0,125.15,99.5
2018,3,1,12,45,10.0,179.0,4.4,11.6,186.0,160.7,128.96
2018,3,1,13,0,14.0,216.0,4.4,11.6,226.0,196.0,157.99
2018,3,1,13,15,9.0,176.0,4.4,11.6,182.5,155.66,124.77
2018,3,1,13,30,4.0,136.0,4.4,11.6,139.0,116.83,92.64
2018,3,1,13,45,2.0,123.0,4.45,11.6,124.5,104.1,82.12
2018,3,1,14,0,0.0,110.0,4.5,11.6,110.0,91.72,71.86
2018,3,1,14,15,0.0,100.0,4.45,11.4,100.0,83.25,64.93
2018,3,1,14,30,0.0,90.0,4.4,11.2,90.0,74.85,58.04
2018,3,1,14,45,0.0,87.5,4.3,11.0,87.5,72.74,56.43
2018,3,1,15,0,0.0,85.0,4.2,10.8,85.0,70.62,54.83
2018,3,1,15,15,0.5,89.5,4.2,10.8,89.5,74.41,58.19
2018,3,1,15,30,1.0,94.0,4.2,10.8,94.0,77.92,61.34
2018,3,1,15,45,18.0,97.5,4.15,10.5,104.0,82.53,64.76
2018,3,1,16,0,35.0,101.0,4.1,10.2,114.0,84.15,65.78
2018,3,1,16,15,131.5,100.5,4.0,9.9,139.5,79.69,61.72
2018,3,1,16,30,228.0,100.0,3.9,9.6,165.0,73.63,61.25
2018,3,1,16,45,223.5,84.5,3.8,9.35,138.0,63.14,51.7
2018,3,1,17,0,219.0,69.0,3.7,9.1,111.0,52.28,41.59
2018,3,1,17,15,157.0,52.0,3.75,8.85,77.5,39.79,29.78
2018,3,1,17,30,95.0,35.0,3.8,8.6,44.0,27.08,17.01
2018,3,1,17,45,49.0,19.5,3.85,8.35,24.0,15.29,0.0
2018,3,1,18,0,3.0,4.0,3.9,8.1,4.0,3.41,0.0
2018,3,1,18,15,1.5,2.0,4.05,8.0,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.35,7.85,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.55,7.6,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.25,7.7,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.85,7.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,2,6,15,1.0,0.5,1.15,3.65,0.5,0.0,0.0
2018,3,2,6,30,2.0,1.0,1.2,4.2,1.0,0.0,0.0
2018,3,2,6,45,5.0,7.0,1.3,4.8,7.5,8.91,0.0
2018,3,2,7,0,8.0,13.0,1.4,5.4,14.0,16.08,3.27
2018,3,2,7,15,17.0,25.5,1.65,5.85,28.0,35.05,24.47
2018,3,2,7,30,26.0,38.0,1.9,6.3,42.0,55.3,43.27
2018,3,2,7,45,64.5,60.0,2.15,6.75,75.5,124.84,105.47
2018,3,2,8,0,103.0,82.0,2.4,7.2,109.0,185.17,158.98
2018,3,2,8,15,206.5,105.0,2.65,7.5,172.5,321.83,277.42
2018,3,2,8,30,310.0,128.0,2.9,7.8,236.0,447.61,382.74
2018,3,2,8,45,272.0,143.5,3.1,8.1,248.0,438.2,372.54
2018,3,2,9,0,234.0,159.0,3.3,8.4,260.0,425.57,360.1
2018,3,2,9,15,339.5,133.5,3.45,8.6,296.5,519.2,437.79
2018,3,2,9,30,445.0,108.0,3.6,8.8,333.0,605.88,506.75
2018,3,2,9,45,653.0,102.5,3.8,9.0,460.5,808.73,661.51
2018,3,2,10,0,861.0,97.0,4.0,9.2,588.0,1007.94,805.43
2018,3,2,10,15,874.5,99.0,4.05,9.3,621.0,1025.73,814.83
2018,3,2,10,30,888.0,101.0,4.1,9.4,654.0,1039.6,823.12
2018,3,2,10,45,675.5,172.5,4.2,9.5,603.0,910.9,729.59
2018,3,2,11,0,463.0,244.0,4.3,9.6,552.0,761.15,615.51
2018,3,2,11,15,300.5,288.0,4.35,9.65,490.0,619.99,504.14
2018,3,2,11,30,138.0,332.0,4.4,9.7,428.0,482.55,392.23
2018,3,2,11,45,160.5,338.0,4.4,9.75,451.0,502.37,408.54
2018,3,2,12,0,183.0,344.0,4.4,9.8,474.0,520.3,422.66
2018,3,2,12,15,113.5,282.5,4.45,9.8,363.0,383.73,313.41
2018,3,2,12,30,44.0,221.0,4.5,9.8,252.0,240.13,195.89
2018,3,2,12,45,24.0,188.0,4.55,9.8,205.0,189.02,153.57
2018,3,2,13,0,4.0,155.0,4.6,9.8,158.0,134.07,107.46
2018,3,2,13,15,2.0,122.5,4.6,9.7,124.0,104.1,82.52
2018,3,2,13,30,0.0,90.0,4.6,9.6,90.0,74.95,58.06
2018,3,2,13,45,0.0,79.0,4.65,9.55,79.0,65.72,50.35
2018,3,2,14,0,0.0,68.0,4.7,9.5,68.0,56.51,42.62
2018,3,2,14,15,12.5,117.0,4.6,9.3,124.5,104.08,83.2
2018,3,2,14,30,25.0,166.0,4.5,9.1,181.0,152.69,124.2
2018,3,2,14,45,33.5,177.5,4.45,8.95,196.0,162.75,132.6
2018,3,2,15,0,42.0,189.0,4.4,8.8,211.0,170.93,139.33
2018,3,2,15,15,29.0,159.0,4.4,8.8,173.5,138.61,112.37
2018,3,2,15,30,16.0,129.0,4.4,8.8,136.0,108.9,87.68
2018,3,2,15,45,66.0,126.5,4.05,8.4,152.0,111.89,88.26
2018,3,2,16,0,116.0,124.0,3.7,8.0,168.0,106.43,82.2
2018,3,2,16,15,201.5,114.5,3.55,7.8,178.0,87.59,68.13
2018,3,2,16,30,287.0,105.0,3.4,7.6,188.0,77.38,65.12
2018,3,2,16,45,228.5,88.5,3.25,7.4,146.5,65.84,54.56
2018,3,2,17,0,170.0,72.0,3.1,7.2,105.0,54.05,43.55
2018,3,2,17,15,119.5,53.5,3.1,7.05,73.5,40.71,30.89
2018,3,2,17,30,69.0,35.0,3.1,6.9,42.0,27.55,17.79
2018,3,2,17,45,37.0,20.5,3.05,6.75,24.0,16.27,0.0
2018,3,2,18,0,5.0,6.0,3.0,6.6,6.0,5.12,0.0
2018,3,2,18,15,2.5,3.0,3.0,6.55,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.0,4.15,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.0,4.6,2.0,0.0,0.0
2018,3,3,6,45,101.5,16.0,1.0,5.05,23.0,73.42,0.0
2018,3,3,7,0,196.0,30.0,1.0,5.5,44.0,197.55,119.98
2018,3,3,7,15,322.0,41.5,1.2,5.85,86.0,311.88,257.7
2018,3,3,7,30,448.0,53.0,1.4,6.2,128.0,434.47,366.27
2018,3,3,7,45,527.5,60.5,1.6,6.55,178.0,526.17,443.65
2018,3,3,8,0,607.0,68.0,1.8,6.9,228.0,621.89,520.86
2018,3,3,8,15,419.0,66.0,1.95,7.05,187.0,479.88,408.02
2018,3,3,8,30,231.0,64.0,2.1,7.2,146.0,309.17,266.63
2018,3,3,8,45,308.0,100.0,2.2,7.4,225.0,435.28,371.69
2018,3,3,9,0,385.0,136.0,2.3,7.6,304.0,560.44,470.58
2018,3,3,9,15,597.0,117.0,2.4,7.7,407.5,757.72,622.01
2018,3,3,9,30,809.0,98.0,2.5,7.8,511.0,943.75,755.45
2018,3,3,9,45,746.0,114.5,2.6,7.95,517.0,917.16,733.04
2018,3,3,10,0,683.0,131.0,2.7,8.1,523.0,878.79,704.4
2018,3,3,10,15,518.5,165.5,2.75,8.15,472.5,743.33,603.7
2018,3,3,10,30,354.0,200.0,2.8,8.2,422.0,615.58,503.25
2018,3,3,10,45,555.0,177.0,2.9,8.3,541.0,795.5,643.27
2018,3,3,11,0,756.0,154.0,3.0,8.4,660.0,961.46,761.7
2018,3,3,11,15,522.0,207.5,3.05,8.4,561.0,768.6,618.36
2018,3,3,11,30,288.0,261.0,3.1,8.4,462.0,567.67,461.76
2018,3,3,11,45,151.5,202.0,3.15,8.4,308.0,347.28,286.7
2018,3,3,12,0,15.0,143.0,3.2,8.4,154.0,143.21,115.68
2018,3,3,12,15,140.0,212.0,3.25,8.35,312.5,334.29,276.92
2018,3,3,12,30,265.0,281.0,3.3,8.3,471.0,519.14,424.8
2018,3,3,12,45,196.5,260.0,3.35,8.25,400.0,427.1,350.11
2018,3,3,13,0,128.0,239.0,3.4,8.2,329.0,327.89,269.71
2018,3,3,13,15,64.0,150.0,3.4,8.1,195.0,187.76,154.26
2018,3,3,13,30,0.0,61.0,3.4,8.0,61.0,50.7,37.74
2018,3,3,13,45,1.0,101.0,3.4,7.85,101.5,84.82,66.94
2018,3,3,14,0,2.0,141.0,3.4,7.7,142.0,119.04,96.0
2018,3,3,14,15,45.0,146.0,3.4,7.55,172.5,148.65,121.47
2018,3,3,14,30,88.0,151.0,3.4,7.4,203.0,173.8,142.46
2018,3,3,14,45,201.5,185.0,3.35,7.25,295.0,244.39,199.63
2018,3,3,15,0,315.0,219.0,3.3,7.1,387.0,294.77,237.15
2018,3,3,15,15,315.5,196.5,3.3,7.1,353.5,252.02,199.05
2018,3,3,15,30,316.0,174.0,3.3,7.1,320.0,209.58,161.27
2018,3,3,15,45,258.0,152.0,3.05,6.7,263.0,158.68,119.84
2018,3,3,16,0,200.0,130.0,2.8,6.3,206.0,115.95,87.38
2018,3,3,16,15,287.0,113.0,2.55,6.05,206.0,88.61,68.4
2018,3,3,16,30,374.0,96.0,2.3,5.8,206.0,69.75,58.59
2018,3,3,16,45,343.5,81.0,2.05,5.6,167.0,59.83,49.48
2018,3,3,17,0,313.0,66.0,1.8,5.4,128.0,49.55,39.81
2018,3,3,17,15,255.5,51.0,1.65,5.15,92.0,38.78,29.49
2018,3,3,17,30,198.0,36.0,1.5,4.9,56.0,27.72,18.34
2018,3,3,17,45,118.0,22.0,1.35,4.65,32.0,17.1,0.0
2018,3,3,18,0,38.0,8.0,1.2,4.4,8.0,6.83,0.0
2018,3,3,18,15,19.0,4.0,1.2,4.25,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,2.8,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,3,4,6,15,11.5,2.0,0.6,3.2,1.5,0.0,0.0
2018,3,4,6,30,23.0,4.0,0.6,3.5,3.0,0.0,0.0
2018,3,4,6,45,180.0,16.0,0.55,3.85,28.0,119.85,0.0
2018,3,4,7,0,337.0,28.0,0.5,4.2,53.0,284.21,191.06
2018,3,4,7,15,461.5,36.0,0.55,4.7,99.0,404.1,331.83
2018,3,4,7,30,586.0,44.0,0.6,5.2,145.0,526.72,435.47
2018,3,4,7,45,658.5,48.5,0.6,5.7,197.0,606.91,499.29
2018,3,4,8,0,731.0,53.0,0.6,6.2,249.0,698.42,567.81
2018,3,4,8,15,774.5,56.5,0.7,6.5,301.0,766.31,617.24
2018,3,4,8,30,818.0,60.0,0.8,6.8,353.0,834.1,664.91
2018,3,4,8,45,848.0,62.5,0.85,7.15,402.5,887.52,699.92
2018,3,4,9,0,878.0,65.0,0.9,7.5,452.0,928.81,725.8
2018,3,4,9,15,895.5,67.5,1.0,7.8,496.5,965.74,749.52
2018,3,4,9,30,913.0,70.0,1.1,8.1,541.0,999.63,771.01
2018,3,4,9,45,890.5,82.0,1.15,8.45,569.0,1002.79,770.7
