Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,0,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,4,5,45,6.0,5.5,1.55,7.9,5.5,0.0,0.0
2018,4,4,6,0,12.0,11.0,1.7,8.2,11.0,14.96,0.0
2018,4,4,6,15,62.5,29.0,1.9,8.7,36.5,75.22,49.54
2018,4,4,6,30,113.0,47.0,2.1,9.2,62.0,140.06,113.45
2018,4,4,6,45,162.5,65.5,2.3,9.7,97.5,197.72,165.63
2018,4,4,7,0,212.0,84.0,2.5,10.2,133.0,259.98,220.52
2018,4,4,7,15,212.5,105.0,2.45,10.7,164.5,294.21,249.41
2018,4,4,7,30,213.0,126.0,2.4,11.2,196.0,327.51,276.34
2018,4,4,7,45,265.5,143.0,2.4,11.7,245.5,397.1,332.96
2018,4,4,8,0,318.0,160.0,2.4,12.2,295.0,469.95,390.23
2018,4,4,8,15,350.0,177.0,2.35,12.7,342.5,527.18,432.99
2018,4,4,8,30,382.0,194.0,2.3,13.2,390.0,585.03,475.08
2018,4,4,8,45,381.0,214.0,2.25,13.7,424.5,615.45,494.7
2018,4,4,9,0,380.0,234.0,2.2,14.2,459.0,643.92,512.68
2018,4,4,9,15,314.5,269.0,2.2,14.6,464.0,624.3,493.62
2018,4,4,9,30,249.0,304.0,2.2,15.0,469.0,600.25,471.77
2018,4,4,9,45,268.0,319.0,2.2,15.4,505.5,635.2,496.1
2018,4,4,10,0,287.0,334.0,2.2,15.8,542.0,668.88,518.76
2018,4,4,10,15,471.5,280.0,2.25,16.1,638.5,814.91,625.93
2018,4,4,10,30,656.0,226.0,2.3,16.4,735.0,947.6,718.72
2018,4,4,10,45,707.0,211.5,2.3,16.65,774.0,976.25,735.03
2018,4,4,11,0,758.0,197.0,2.3,16.9,813.0,1000.14,749.22
2018,4,4,11,15,651.5,253.0,2.25,17.1,789.5,935.44,703.13
2018,4,4,11,30,545.0,309.0,2.2,17.3,766.0,865.95,652.18
2018,4,4,11,45,647.0,260.5,2.15,17.45,807.0,899.33,676.86
2018,4,4,12,0,749.0,212.0,2.1,17.6,848.0,922.41,692.61
2018,4,4,12,15,844.0,163.5,2.1,17.65,879.5,923.19,692.73
2018,4,4,12,30,939.0,115.0,2.1,17.7,911.0,913.77,686.36
2018,4,4,12,45,879.5,142.0,2.15,17.8,881.5,860.41,650.75
2018,4,4,13,0,820.0,169.0,2.2,17.9,852.0,798.75,608.39
2018,4,4,13,15,726.0,211.0,2.3,17.85,806.5,730.47,558.9
2018,4,4,13,30,632.0,253.0,2.4,17.8,761.0,661.87,508.3
2018,4,4,13,45,480.0,295.0,2.5,17.75,674.0,562.01,433.63
2018,4,4,14,0,328.0,337.0,2.6,17.7,587.0,473.12,366.06
2018,4,4,14,15,249.0,335.0,2.65,17.5,520.5,405.79,314.76
2018,4,4,14,30,170.0,333.0,2.7,17.3,454.0,345.73,268.66
2018,4,4,14,45,221.5,310.0,2.75,17.15,458.5,331.82,256.72
2018,4,4,15,0,273.0,287.0,2.8,17.0,463.0,310.67,237.76
2018,4,4,15,15,257.5,267.5,2.8,17.0,424.5,268.47,203.24
2018,4,4,15,30,242.0,248.0,2.8,17.0,386.0,228.51,170.92
2018,4,4,15,45,218.5,227.5,2.65,16.3,344.0,193.24,144.27
2018,4,4,16,0,195.0,207.0,2.5,15.6,302.0,158.19,120.2
2018,4,4,16,15,142.0,184.0,2.4,15.05,249.0,128.96,107.54
2018,4,4,16,30,89.0,161.0,2.3,14.5,196.0,118.16,98.76
2018,4,4,16,45,124.0,140.0,2.2,14.0,181.5,101.2,84.37
2018,4,4,17,0,159.0,119.0,2.1,13.5,167.0,87.66,72.71
2018,4,4,17,15,126.0,97.5,1.9,12.8,131.0,72.78,59.62
2018,4,4,17,30,93.0,76.0,1.7,12.1,95.0,57.58,45.92
2018,4,4,17,45,67.0,56.0,1.5,11.45,67.5,43.06,32.51
2018,4,4,18,0,41.0,36.0,1.3,10.8,40.0,28.26,18.34
2018,4,4,18,15,26.5,21.0,1.3,10.6,23.0,16.67,0.0
2018,4,4,18,30,12.0,6.0,1.3,10.4,6.0,5.12,0.0
2018,4,4,18,45,6.0,3.0,1.3,10.2,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,5,5,45,4.5,2.0,1.3,8.1,2.0,0.0,0.0
2018,4,5,6,0,9.0,4.0,1.3,8.6,4.0,7.6,0.0
2018,4,5,6,15,4.5,5.0,1.45,9.05,5.0,6.56,0.0
2018,4,5,6,30,0.0,6.0,1.6,9.5,6.0,4.92,0.0
2018,4,5,6,45,0.0,7.5,1.8,10.0,7.5,6.15,0.0
2018,4,5,7,0,0.0,9.0,2.0,10.5,9.0,7.39,0.79
2018,4,5,7,15,11.0,40.5,1.9,10.7,44.0,42.77,32.02
2018,4,5,7,30,22.0,72.0,1.8,10.9,79.0,83.53,67.52
2018,4,5,7,45,22.0,96.0,1.75,11.1,104.0,109.05,89.02
2018,4,5,8,0,22.0,120.0,1.7,11.3,129.0,134.56,110.12
2018,4,5,8,15,47.0,163.0,1.7,11.9,186.0,204.09,168.03
2018,4,5,8,30,72.0,206.0,1.7,12.5,243.0,275.57,225.61
2018,4,5,8,45,174.5,232.5,1.7,13.1,334.0,421.29,342.12
2018,4,5,9,0,277.0,259.0,1.7,13.7,425.0,573.16,456.8
2018,4,5,9,15,248.0,270.5,1.75,14.3,426.5,559.66,442.72
2018,4,5,9,30,219.0,282.0,1.8,14.9,428.0,522.1,412.57
2018,4,5,9,45,137.0,295.0,1.8,15.45,388.0,452.48,356.3
2018,4,5,10,0,55.0,308.0,1.8,16.0,348.0,359.13,281.66
2018,4,5,10,15,45.0,289.5,1.75,16.2,323.0,325.79,255.59
2018,4,5,10,30,35.0,271.0,1.7,16.4,298.0,293.58,230.02
2018,4,5,10,45,25.0,260.0,1.6,16.65,279.5,269.93,210.89
2018,4,5,11,0,15.0,249.0,1.5,16.9,261.0,231.86,180.56
2018,4,5,11,15,43.5,319.5,1.65,16.9,356.0,343.07,267.08
2018,4,5,11,30,72.0,390.0,1.8,16.9,451.0,437.91,338.34
2018,4,5,11,45,66.5,375.5,1.95,16.9,432.0,412.52,318.98
2018,4,5,12,0,61.0,361.0,2.1,16.9,413.0,387.75,300.63
2018,4,5,12,15,36.5,297.5,2.25,16.7,328.5,300.56,234.25
2018,4,5,12,30,12.0,234.0,2.4,16.5,244.0,209.13,163.01
2018,4,5,12,45,15.0,258.5,2.5,16.3,271.0,231.62,181.18
2018,4,5,13,0,18.0,283.0,2.6,16.1,298.0,253.45,198.49
2018,4,5,13,15,16.0,270.0,2.65,15.9,283.0,238.86,187.22
2018,4,5,13,30,14.0,257.0,2.7,15.7,268.0,224.62,176.29
2018,4,5,13,45,16.5,261.0,2.7,15.5,274.0,227.63,179.0
2018,4,5,14,0,19.0,265.0,2.7,15.3,280.0,230.12,181.27
2018,4,5,14,15,21.0,264.5,2.6,15.0,280.0,228.14,180.01
2018,4,5,14,30,23.0,264.0,2.5,14.7,280.0,225.68,178.35
2018,4,5,14,45,15.5,230.5,2.45,14.4,241.0,193.41,153.0
2018,4,5,15,0,8.0,197.0,2.4,14.1,202.0,162.59,128.71
2018,4,5,15,15,5.5,181.5,2.4,14.1,185.0,148.25,117.43
2018,4,5,15,30,3.0,166.0,2.4,14.1,168.0,134.38,106.48
2018,4,5,15,45,5.0,162.0,2.1,13.45,164.5,129.98,103.34
2018,4,5,16,0,7.0,158.0,1.8,12.8,161.0,124.96,99.74
2018,4,5,16,15,11.5,144.5,1.65,12.5,149.0,113.33,94.88
2018,4,5,16,30,16.0,131.0,1.5,12.2,137.0,102.92,86.16
2018,4,5,16,45,24.0,119.5,1.35,11.95,127.5,90.93,75.89
2018,4,5,17,0,32.0,108.0,1.2,11.7,118.0,82.22,68.35
2018,4,5,17,15,31.0,91.0,1.05,11.5,99.0,69.78,57.25
2018,4,5,17,30,30.0,74.0,0.9,11.3,80.0,57.13,45.7
2018,4,5,17,45,19.0,54.0,0.8,11.05,57.5,42.31,31.98
2018,4,5,18,0,8.0,34.0,0.7,10.8,35.0,27.37,17.75
2018,4,5,18,15,10.0,20.0,0.6,10.75,20.5,16.2,0.0
2018,4,5,18,30,12.0,6.0,0.5,10.7,6.0,5.12,0.0
2018,4,5,18,45,6.0,3.0,0.45,10.6,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.0,10.8,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.1,10.9,2.0,1.71,0.0
2018,4,6,6,15,0.0,4.0,2.25,11.0,4.0,3.28,0.0
2018,4,6,6,30,0.0,6.0,2.4,11.1,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,2.5,11.2,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,2.6,11.3,9.0,7.39,0.77
2018,4,6,7,15,0.0,13.0,2.75,11.55,13.0,10.69,3.66
2018,4,6,7,30,0.0,17.0,2.9,11.8,17.0,14.0,6.51
2018,4,6,7,45,0.0,31.5,3.05,12.05,31.5,26.0,16.85
2018,4,6,8,0,0.0,46.0,3.2,12.3,46.0,38.05,27.11
2018,4,6,8,15,0.0,50.0,3.35,12.7,50.0,41.39,29.8
2018,4,6,8,30,0.0,54.0,3.5,13.1,54.0,44.75,32.48
2018,4,6,8,45,0.0,64.0,3.65,13.5,64.0,53.11,39.35
2018,4,6,9,0,0.0,74.0,3.8,13.9,74.0,61.48,46.18
2018,4,6,9,15,0.0,81.0,3.85,14.25,81.0,67.37,50.88
2018,4,6,9,30,0.0,88.0,3.9,14.6,88.0,73.27,55.56
2018,4,6,9,45,0.0,95.5,4.0,14.95,95.5,79.64,60.62
2018,4,6,10,0,0.0,103.0,4.1,15.3,103.0,86.22,65.81
2018,4,6,10,15,0.0,106.5,4.0,15.4,106.5,89.3,68.19
2018,4,6,10,30,0.0,110.0,3.9,15.5,110.0,92.38,70.56
2018,4,6,10,45,0.0,109.5,3.8,15.65,109.5,91.96,70.09
2018,4,6,11,0,0.0,109.0,3.7,15.8,109.0,91.54,69.63
2018,4,6,11,15,3.0,144.5,3.7,15.8,147.0,125.31,97.09
2018,4,6,11,30,6.0,180.0,3.7,15.8,185.0,159.15,124.34
2018,4,6,11,45,6.5,183.5,3.7,15.85,189.0,162.25,126.71
2018,4,6,12,0,7.0,187.0,3.7,15.9,193.0,165.26,129.06
2018,4,6,12,15,9.0,203.5,3.75,15.95,211.0,180.79,141.49
2018,4,6,12,30,11.0,220.0,3.8,16.0,229.0,196.0,153.61
2018,4,6,12,45,10.0,210.0,3.85,16.05,218.5,185.54,145.23
2018,4,6,13,0,9.0,200.0,3.9,16.1,208.0,175.24,137.04
2018,4,6,13,15,8.0,191.0,3.85,16.1,198.0,165.97,129.68
2018,4,6,13,30,7.0,182.0,3.8,16.1,188.0,156.87,122.45
2018,4,6,13,45,6.5,179.5,3.75,16.05,185.0,153.65,120.0
2018,4,6,14,0,6.0,177.0,3.7,16.0,182.0,150.47,117.57
2018,4,6,14,15,10.5,189.0,3.65,15.95,197.0,161.66,126.77
2018,4,6,14,30,15.0,201.0,3.6,15.9,212.0,171.95,135.18
2018,4,6,14,45,16.5,200.0,3.55,15.85,211.5,169.83,133.59
2018,4,6,15,0,18.0,199.0,3.5,15.8,211.0,167.32,131.69
2018,4,6,15,15,30.5,203.5,3.5,15.8,222.0,168.5,132.37
2018,4,6,15,30,43.0,208.0,3.5,15.8,233.0,168.89,132.31
2018,4,6,15,45,67.5,191.5,3.25,15.6,226.5,154.36,119.8
2018,4,6,16,0,92.0,175.0,3.0,15.4,220.0,132.17,102.22
2018,4,6,16,15,65.5,149.0,2.85,15.3,179.5,112.54,93.27
2018,4,6,16,30,39.0,123.0,2.7,15.2,139.0,94.63,78.01
2018,4,6,16,45,76.5,110.0,2.6,15.05,135.5,82.52,67.66
2018,4,6,17,0,114.0,97.0,2.5,14.9,132.0,73.77,60.1
2018,4,6,17,15,139.0,87.5,2.3,14.75,122.0,66.81,53.92
2018,4,6,17,30,164.0,78.0,2.1,14.6,112.0,58.16,46.02
2018,4,6,17,45,120.0,56.0,1.95,14.5,77.0,42.56,31.74
2018,4,6,18,0,76.0,34.0,1.8,14.4,42.0,26.48,16.78
2018,4,6,18,15,48.5,21.0,1.75,14.3,25.0,16.53,0.15
2018,4,6,18,30,21.0,8.0,1.7,14.2,8.0,6.83,0.0
2018,4,6,18,45,10.5,4.0,1.65,14.15,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,5,45,1.0,6.5,2.95,12.5,6.5,5.55,0.0
2018,4,7,6,0,2.0,13.0,2.9,12.4,13.0,11.66,0.0
2018,4,7,6,15,3.0,30.5,2.95,12.5,31.0,30.71,18.59
2018,4,7,6,30,4.0,48.0,3.0,12.6,49.0,48.12,34.96
2018,4,7,6,45,13.5,67.5,3.1,12.7,71.0,72.84,56.9
2018,4,7,7,0,23.0,87.0,3.2,12.8,93.0,107.17,86.84
2018,4,7,7,15,19.5,97.0,3.25,13.0,103.0,103.15,83.46
2018,4,7,7,30,16.0,107.0,3.3,13.2,113.0,108.69,87.94
2018,4,7,7,45,23.0,123.5,3.4,13.4,133.0,140.79,114.96
2018,4,7,8,0,30.0,140.0,3.5,13.6,153.0,163.57,133.76
2018,4,7,8,15,22.0,145.0,3.5,13.85,155.0,160.31,130.15
2018,4,7,8,30,14.0,150.0,3.5,14.1,157.0,144.78,116.43
2018,4,7,8,45,19.0,177.0,3.5,14.35,188.0,175.26,141.2
2018,4,7,9,0,24.0,204.0,3.5,14.6,219.0,222.23,178.91
2018,4,7,9,15,22.5,213.5,3.5,14.9,228.0,212.59,170.28
2018,4,7,9,30,21.0,223.0,3.5,15.2,237.0,219.22,174.94
2018,4,7,9,45,47.5,263.0,3.45,15.45,297.5,303.91,242.58
2018,4,7,10,0,74.0,303.0,3.4,15.7,358.0,371.76,295.35
2018,4,7,10,15,138.5,336.5,3.45,15.9,444.0,492.23,388.47
2018,4,7,10,30,203.0,370.0,3.5,16.1,530.0,589.7,461.65
2018,4,7,10,45,285.5,366.0,3.5,16.3,597.5,683.25,530.88
2018,4,7,11,0,368.0,362.0,3.5,16.5,665.0,752.75,581.53
2018,4,7,11,15,311.5,386.5,3.6,16.55,646.0,711.47,549.3
2018,4,7,11,30,255.0,411.0,3.7,16.6,627.0,669.73,517.27
2018,4,7,11,45,328.5,389.5,3.8,16.7,670.5,704.29,544.53
2018,4,7,12,0,402.0,368.0,3.9,16.8,714.0,734.2,567.68
2018,4,7,12,15,463.5,342.0,3.95,16.75,740.0,756.94,585.16
2018,4,7,12,30,525.0,316.0,4.0,16.7,766.0,761.08,589.38
2018,4,7,12,45,537.0,309.5,4.05,16.7,765.5,736.98,571.89
2018,4,7,13,0,549.0,303.0,4.1,16.7,765.0,710.12,552.28
2018,4,7,13,15,506.5,309.5,4.15,16.6,729.0,652.81,509.31
2018,4,7,13,30,464.0,316.0,4.2,16.5,693.0,597.57,467.37
2018,4,7,13,45,479.0,302.5,4.2,16.4,681.5,563.96,441.66
2018,4,7,14,0,494.0,289.0,4.2,16.3,670.0,527.93,413.26
2018,4,7,14,15,622.5,230.5,4.2,16.05,691.0,512.56,400.02
2018,4,7,14,30,751.0,172.0,4.2,15.8,712.0,480.23,371.27
2018,4,7,14,45,775.0,155.0,4.2,15.55,686.5,425.19,323.36
2018,4,7,15,0,799.0,138.0,4.2,15.3,661.0,366.52,270.87
2018,4,7,15,15,759.0,139.5,4.2,15.3,609.5,302.05,214.5
2018,4,7,15,30,719.0,141.0,4.2,15.3,558.0,241.83,163.0
2018,4,7,15,45,685.5,136.5,4.1,14.7,507.0,182.64,116.53
2018,4,7,16,0,652.0,132.0,4.0,14.1,456.0,127.68,82.56
2018,4,7,16,15,639.5,121.0,3.85,13.75,410.5,86.17,70.77
2018,4,7,16,30,627.0,110.0,3.7,13.4,365.0,80.39,66.03
2018,4,7,16,45,575.0,101.5,3.6,13.0,310.5,75.76,62.23
2018,4,7,17,0,523.0,93.0,3.5,12.6,256.0,71.0,58.19
2018,4,7,17,15,470.0,83.5,3.1,12.05,209.5,62.31,50.5
2018,4,7,17,30,417.0,74.0,2.7,11.5,163.0,55.81,44.53
2018,4,7,17,45,316.5,60.5,2.3,10.95,117.0,45.98,35.29
2018,4,7,18,0,216.0,47.0,1.9,10.4,71.0,36.01,25.41
2018,4,7,18,15,120.5,28.5,1.8,10.05,40.5,22.0,4.42
2018,4,7,18,30,25.0,10.0,1.7,9.7,10.0,8.54,0.0
2018,4,7,18,45,12.5,5.0,1.55,9.3,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,5,45,49.5,10.5,1.5,7.3,13.0,29.38,0.0
2018,4,8,6,0,99.0,21.0,1.6,7.8,26.0,88.15,0.0
2018,4,8,6,15,218.0,36.5,1.95,8.35,64.0,189.0,147.37
2018,4,8,6,30,337.0,52.0,2.3,8.9,102.0,286.81,238.41
2018,4,8,6,45,436.5,61.5,2.65,9.5,153.5,380.45,321.14
2018,4,8,7,0,536.0,71.0,3.0,10.1,205.0,483.13,408.58
2018,4,8,7,15,595.5,77.5,3.1,10.4,258.5,560.93,472.58
2018,4,8,7,30,655.0,84.0,3.2,10.7,312.0,641.83,535.24
2018,4,8,7,45,697.0,88.5,3.3,11.05,366.0,708.59,584.66
2018,4,8,8,0,739.0,93.0,3.4,11.4,420.0,775.93,633.13
2018,4,8,8,15,767.0,97.0,3.4,11.8,471.5,824.82,666.02
2018,4,8,8,30,795.0,101.0,3.4,12.2,523.0,878.11,701.5
2018,4,8,8,45,816.0,104.0,3.35,12.6,570.5,921.79,728.99
2018,4,8,9,0,837.0,107.0,3.3,13.0,618.0,962.93,754.26
2018,4,8,9,15,855.0,108.5,3.3,13.35,661.5,996.48,774.42
2018,4,8,9,30,873.0,110.0,3.3,13.7,705.0,1026.79,792.25
2018,4,8,9,45,887.5,111.0,3.3,14.05,743.0,1036.95,796.24
2018,4,8,10,0,902.0,112.0,3.3,14.4,781.0,1055.73,806.43
2018,4,8,10,15,908.5,114.0,3.3,14.7,810.5,1063.59,809.37
2018,4,8,10,30,915.0,116.0,3.3,15.0,840.0,1067.4,809.84
2018,4,8,10,45,918.5,118.5,3.3,15.25,862.0,1064.59,806.21
2018,4,8,11,0,922.0,121.0,3.3,15.5,884.0,1057.66,800.05
2018,4,8,11,15,925.0,122.0,3.35,15.7,899.0,1044.6,790.55
2018,4,8,11,30,928.0,123.0,3.4,15.9,914.0,1027.54,778.51
2018,4,8,11,45,928.5,124.0,3.4,16.1,920.5,1004.19,761.94
2018,4,8,12,0,929.0,125.0,3.4,16.3,927.0,977.1,742.96
2018,4,8,12,15,929.5,124.0,3.4,16.4,925.5,944.52,720.53
2018,4,8,12,30,930.0,123.0,3.4,16.5,924.0,908.52,695.75
2018,4,8,12,45,929.0,122.0,3.35,16.65,914.5,868.05,667.33
2018,4,8,13,0,928.0,121.0,3.3,16.8,905.0,824.57,636.72
2018,4,8,13,15,923.0,120.5,3.3,16.8,887.0,775.86,601.87
2018,4,8,13,30,918.0,120.0,3.3,16.8,869.0,724.87,563.44
2018,4,8,13,45,911.0,119.0,3.25,16.85,843.5,670.17,520.98
2018,4,8,14,0,904.0,118.0,3.2,16.9,818.0,613.87,476.17
2018,4,8,14,15,894.0,116.0,3.15,16.85,785.0,553.88,427.45
2018,4,8,14,30,884.0,114.0,3.1,16.8,752.0,493.15,376.62
2018,4,8,14,45,871.0,112.0,3.1,16.7,713.0,428.7,321.59
2018,4,8,15,0,858.0,110.0,3.1,16.6,674.0,365.53,266.11
2018,4,8,15,15,840.5,107.5,3.1,16.6,629.5,301.32,209.27
2018,4,8,15,30,823.0,105.0,3.1,16.6,585.0,238.49,154.7
2018,4,8,15,45,798.5,101.5,3.1,16.2,535.0,175.69,105.2
2018,4,8,16,0,774.0,98.0,3.1,15.8,485.0,115.77,68.85
2018,4,8,16,15,739.0,94.0,3.0,15.4,432.0,68.13,54.51
2018,4,8,16,30,704.0,90.0,2.9,15.0,379.0,66.43,53.33
2018,4,8,16,45,656.0,85.5,2.8,14.6,325.5,64.22,51.63
2018,4,8,17,0,608.0,81.0,2.7,14.2,272.0,62.06,49.89
2018,4,8,17,15,538.5,73.0,2.45,13.4,219.0,56.95,45.47
2018,4,8,17,30,469.0,65.0,2.2,12.6,166.0,51.8,40.79
2018,4,8,17,45,363.5,54.5,1.95,11.8,119.5,41.76,31.49
2018,4,8,18,0,258.0,44.0,1.7,11.0,73.0,33.86,23.62
2018,4,8,18,15,148.0,26.5,1.65,10.6,41.5,20.56,5.36
2018,4,8,18,30,38.0,9.0,1.6,10.2,10.0,7.68,0.0
2018,4,8,18,45,19.0,4.5,1.55,9.8,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,0.85,8.4,10.0,12.44,0.0
2018,4,9,6,0,21.0,19.0,0.8,8.8,20.0,34.84,0.0
2018,4,9,6,15,51.5,37.0,1.0,9.5,44.0,78.84,59.18
2018,4,9,6,30,82.0,55.0,1.2,10.2,68.0,118.32,95.88
2018,4,9,6,45,100.0,76.5,1.35,10.9,98.0,157.84,131.0
2018,4,9,7,0,118.0,98.0,1.5,11.6,128.0,198.26,165.97
2018,4,9,7,15,115.0,119.5,1.55,12.05,154.5,224.38,187.63
2018,4,9,7,30,112.0,141.0,1.6,12.5,181.0,249.64,207.84
2018,4,9,7,45,152.5,161.5,1.7,12.95,224.5,308.37,255.9
2018,4,9,8,0,193.0,182.0,1.8,13.4,268.0,369.67,304.65
2018,4,9,8,15,180.0,208.0,1.8,13.9,295.5,392.29,319.99
2018,4,9,8,30,167.0,234.0,1.8,14.4,323.0,413.03,333.76
2018,4,9,8,45,261.0,244.0,1.75,14.95,397.5,534.45,426.54
2018,4,9,9,0,355.0,254.0,1.7,15.5,472.0,639.8,503.16
2018,4,9,9,15,452.0,240.5,1.7,16.1,537.5,744.95,577.08
2018,4,9,9,30,549.0,227.0,1.7,16.7,603.0,831.58,635.88
2018,4,9,9,45,647.0,203.5,1.7,17.25,669.0,916.42,691.26
2018,4,9,10,0,745.0,180.0,1.7,17.8,735.0,992.29,737.77
2018,4,9,10,15,712.5,203.0,1.65,18.3,750.5,982.2,726.98
2018,4,9,10,30,680.0,226.0,1.6,18.8,766.0,967.63,714.54
2018,4,9,10,45,786.0,181.5,1.55,19.25,822.5,1019.09,745.14
2018,4,9,11,0,892.0,137.0,1.5,19.7,879.0,1043.05,756.92
2018,4,9,11,15,900.0,136.0,1.45,20.05,895.5,1033.03,747.86
2018,4,9,11,30,908.0,135.0,1.4,20.4,912.0,1019.0,736.88
2018,4,9,11,45,911.0,133.5,1.35,20.75,918.0,995.79,720.29
2018,4,9,12,0,914.0,132.0,1.3,21.1,924.0,968.87,701.59
2018,4,9,12,15,918.5,129.0,1.3,21.4,923.5,938.26,681.56
2018,4,9,12,30,923.0,126.0,1.3,21.7,923.0,904.06,659.25
2018,4,9,12,45,919.5,125.5,1.25,22.0,912.5,862.25,631.25
2018,4,9,13,0,916.0,125.0,1.2,22.3,902.0,817.67,601.4
2018,4,9,13,15,887.5,134.5,1.15,22.55,875.0,761.33,562.25
2018,4,9,13,30,859.0,144.0,1.1,22.8,848.0,709.74,524.73
2018,4,9,13,45,660.5,225.0,1.05,23.05,756.5,610.21,451.84
2018,4,9,14,0,462.0,306.0,1.0,23.3,665.0,521.21,386.24
2018,4,9,14,15,471.5,288.0,0.9,23.35,641.5,478.14,353.91
2018,4,9,14,30,481.0,270.0,0.8,23.4,618.0,433.55,319.16
2018,4,9,14,45,427.5,271.0,0.7,23.5,568.5,377.6,276.02
2018,4,9,15,0,374.0,272.0,0.6,23.6,519.0,328.44,237.97
2018,4,9,15,15,380.5,250.0,0.6,23.6,487.0,284.46,202.7
2018,4,9,15,30,387.0,228.0,0.6,23.6,455.0,239.93,167.07
2018,4,9,15,45,379.5,208.5,0.7,23.4,415.5,194.78,133.54
2018,4,9,16,0,372.0,189.0,0.8,23.2,376.0,150.95,105.7
2018,4,9,16,15,354.5,168.5,0.8,22.5,331.5,117.34,94.24
2018,4,9,16,30,337.0,148.0,0.8,21.8,287.0,105.05,84.56
2018,4,9,16,45,370.0,122.5,0.85,21.15,256.0,85.96,68.82
2018,4,9,17,0,403.0,97.0,0.9,20.5,225.0,70.2,55.61
2018,4,9,17,15,357.0,82.0,0.95,19.45,180.0,60.29,47.25
2018,4,9,17,30,311.0,67.0,1.0,18.4,135.0,50.03,38.3
2018,4,9,17,45,224.0,52.5,1.05,17.4,94.5,39.58,28.9
2018,4,9,18,0,137.0,38.0,1.1,16.4,54.0,29.62,19.57
2018,4,9,18,15,87.0,23.5,1.1,15.85,32.0,18.51,5.21
2018,4,9,18,30,37.0,9.0,1.1,15.3,10.0,7.68,0.0
2018,4,9,18,45,18.5,4.5,1.1,14.75,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,5,45,4.0,5.0,1.35,10.85,5.0,5.92,0.0
2018,4,10,6,0,8.0,10.0,1.4,11.1,10.0,12.2,0.0
2018,4,10,6,15,4.0,21.5,1.55,11.5,21.5,19.84,10.7
2018,4,10,6,30,0.0,33.0,1.7,11.9,33.0,27.26,17.58
2018,4,10,6,45,0.0,48.0,1.9,12.35,48.0,40.12,28.89
2018,4,10,7,0,0.0,63.0,2.1,12.8,63.0,53.71,40.68
2018,4,10,7,15,11.5,88.0,2.2,13.2,92.0,86.16,68.73
2018,4,10,7,30,23.0,113.0,2.3,13.6,121.0,129.69,105.64
2018,4,10,7,45,48.0,137.0,2.35,14.0,157.5,175.86,144.48
2018,4,10,8,0,73.0,161.0,2.4,14.4,194.0,223.62,183.82
2018,4,10,8,15,159.5,194.0,2.5,14.65,277.0,356.13,292.12
2018,4,10,8,30,246.0,227.0,2.6,14.9,360.0,496.09,401.49
2018,4,10,8,45,213.5,250.5,2.7,15.15,373.0,476.08,383.17
2018,4,10,9,0,181.0,274.0,2.8,15.4,386.0,473.03,378.5
2018,4,10,9,15,212.0,295.0,2.8,15.6,434.5,527.28,419.13
2018,4,10,9,30,243.0,316.0,2.8,15.8,483.0,581.3,458.55
2018,4,10,9,45,222.5,338.5,2.85,16.0,497.5,584.33,458.39
2018,4,10,10,0,202.0,361.0,2.9,16.2,512.0,585.59,457.32
2018,4,10,10,15,182.0,370.5,2.9,16.35,510.5,571.47,445.17
2018,4,10,10,30,162.0,380.0,2.9,16.5,509.0,556.39,432.51
2018,4,10,10,45,106.0,371.5,2.85,16.65,457.0,485.22,377.17
2018,4,10,11,0,50.0,363.0,2.8,16.8,405.0,395.27,307.39
2018,4,10,11,15,60.5,376.0,2.75,16.75,427.5,414.54,322.37
2018,4,10,11,30,71.0,389.0,2.7,16.7,450.0,432.8,336.05
2018,4,10,11,45,59.5,375.5,2.65,16.65,427.0,403.18,313.14
2018,4,10,12,0,48.0,362.0,2.6,16.6,404.0,374.42,291.04
2018,4,10,12,15,65.5,386.0,2.65,16.45,443.0,407.4,316.72
2018,4,10,12,30,83.0,410.0,2.7,16.3,482.0,438.1,340.22
2018,4,10,12,45,120.0,418.5,2.7,16.2,521.5,478.12,370.91
2018,4,10,13,0,157.0,427.0,2.7,16.1,561.0,501.87,389.16
2018,4,10,13,15,114.5,370.5,2.7,15.9,467.0,408.83,318.97
2018,4,10,13,30,72.0,314.0,2.7,15.7,373.0,315.19,247.32
2018,4,10,13,45,41.5,265.0,2.75,15.55,299.0,248.75,195.6
2018,4,10,14,0,11.0,216.0,2.8,15.4,225.0,185.12,145.24
2018,4,10,14,15,22.0,250.0,2.8,15.2,266.5,216.48,170.65
2018,4,10,14,30,33.0,284.0,2.8,15.0,308.0,244.28,192.8
2018,4,10,14,45,48.0,287.0,2.85,14.8,320.0,246.33,194.37
2018,4,10,15,0,63.0,290.0,2.9,14.6,332.0,245.7,193.61
2018,4,10,15,15,54.5,263.0,2.9,14.6,297.5,215.88,169.94
2018,4,10,15,30,46.0,236.0,2.9,14.6,263.0,187.82,147.81
2018,4,10,15,45,26.5,197.5,3.0,14.25,213.0,152.78,120.74
2018,4,10,16,0,7.0,159.0,3.1,13.9,163.0,125.82,100.06
2018,4,10,16,15,3.5,125.5,3.1,13.65,127.5,100.37,83.17
2018,4,10,16,30,0.0,92.0,3.1,13.4,92.0,75.25,61.44
2018,4,10,16,45,0.0,57.5,3.1,13.2,57.5,47.6,37.08
2018,4,10,17,0,0.0,23.0,3.1,13.0,23.0,18.95,11.46
2018,4,10,17,15,3.0,19.5,2.9,12.6,20.0,16.08,8.89
2018,4,10,17,30,6.0,16.0,2.7,12.2,17.0,13.55,6.57
2018,4,10,17,45,11.5,28.5,2.45,11.75,30.0,24.18,15.95
2018,4,10,18,0,17.0,41.0,2.2,11.3,43.0,32.47,22.58
2018,4,10,18,15,22.5,25.0,2.05,10.85,26.5,20.08,7.36
2018,4,10,18,30,28.0,9.0,1.9,10.4,10.0,7.68,0.0
2018,4,10,18,45,14.0,4.5,1.75,9.95,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,11,5,45,46.0,11.5,1.55,7.95,14.5,28.85,0.0
2018,4,11,6,0,92.0,23.0,1.5,8.1,29.0,81.73,34.27
2018,4,11,6,15,155.0,39.5,1.65,8.5,60.5,145.44,115.82
2018,4,11,6,30,218.0,56.0,1.8,8.9,92.0,221.49,184.58
2018,4,11,6,45,232.0,72.0,2.0,9.25,122.5,245.73,208.12
2018,4,11,7,0,246.0,88.0,2.2,9.6,153.0,284.13,241.99
2018,4,11,7,15,243.0,113.0,2.2,9.9,189.0,322.65,273.89
2018,4,11,7,30,240.0,138.0,2.2,10.2,225.0,359.53,303.22
2018,4,11,7,45,239.5,159.0,2.2,10.5,257.0,391.87,328.1
2018,4,11,8,0,239.0,180.0,2.2,10.8,289.0,423.11,351.43
2018,4,11,8,15,283.5,198.0,2.1,11.05,341.5,489.55,402.78
2018,4,11,8,30,328.0,216.0,2.0,11.3,394.0,557.58,453.59
2018,4,11,8,45,341.0,236.5,1.9,11.55,435.5,599.75,482.7
2018,4,11,9,0,354.0,257.0,1.8,11.8,477.0,640.81,510.47
2018,4,11,9,15,305.0,285.0,1.9,12.15,483.5,628.01,497.64
2018,4,11,9,30,256.0,313.0,2.0,12.5,490.0,611.64,482.68
2018,4,11,9,45,230.5,331.5,2.1,12.8,497.0,583.64,460.48
2018,4,11,10,0,205.0,350.0,2.2,13.1,504.0,575.5,452.72
2018,4,11,10,15,324.0,337.0,2.4,13.25,591.5,699.69,546.83
2018,4,11,10,30,443.0,324.0,2.6,13.4,679.0,820.11,634.54
2018,4,11,10,45,435.0,336.5,2.8,13.5,693.0,816.8,631.02
2018,4,11,11,0,427.0,349.0,3.0,13.6,707.0,810.96,626.8
2018,4,11,11,15,435.0,354.5,3.15,13.55,724.5,811.61,627.75
2018,4,11,11,30,443.0,360.0,3.3,13.5,742.0,809.5,626.7
2018,4,11,11,45,414.0,374.5,3.5,13.45,733.5,778.37,604.23
2018,4,11,12,0,385.0,389.0,3.7,13.4,725.0,734.73,572.85
2018,4,11,12,15,387.5,386.0,3.85,13.35,723.5,714.84,559.02
2018,4,11,12,30,390.0,383.0,4.0,13.3,722.0,693.23,543.6
2018,4,11,12,45,349.5,390.0,4.1,13.25,691.5,644.73,506.96
2018,4,11,13,0,309.0,397.0,4.2,13.2,661.0,597.88,471.4
2018,4,11,13,15,258.0,397.5,4.25,13.1,615.0,540.1,427.04
2018,4,11,13,30,207.0,398.0,4.3,13.0,569.0,480.75,381.1
2018,4,11,13,45,134.0,370.0,4.35,12.9,479.5,396.09,314.94
2018,4,11,14,0,61.0,342.0,4.4,12.8,390.0,316.81,252.33
2018,4,11,14,15,221.0,317.0,4.35,12.6,480.0,371.8,296.28
2018,4,11,14,30,381.0,292.0,4.3,12.4,570.0,403.28,318.58
2018,4,11,14,45,389.5,274.5,4.25,12.25,546.0,364.05,284.83
2018,4,11,15,0,398.0,257.0,4.2,12.1,522.0,322.42,248.6
2018,4,11,15,15,243.0,256.0,4.2,12.1,414.5,252.31,194.63
2018,4,11,15,30,88.0,255.0,4.2,12.1,307.0,208.01,164.14
2018,4,11,15,45,193.5,228.5,4.15,11.9,330.5,188.32,144.02
2018,4,11,16,0,299.0,202.0,4.1,11.7,354.0,153.59,115.88
2018,4,11,16,15,271.5,184.5,4.05,11.55,311.5,125.6,106.05
2018,4,11,16,30,244.0,167.0,4.0,11.4,269.0,115.36,97.47
2018,4,11,16,45,141.0,126.0,3.95,11.25,183.0,93.48,78.4
2018,4,11,17,0,38.0,85.0,3.9,11.1,97.0,67.63,55.49
2018,4,11,17,15,28.5,49.5,3.75,10.85,57.5,41.28,31.81
2018,4,11,17,30,19.0,14.0,3.6,10.6,18.0,12.01,5.24
2018,4,11,17,45,58.0,26.0,3.5,10.35,34.0,20.69,12.93
2018,4,11,18,0,97.0,38.0,3.4,10.1,50.0,29.54,20.2
2018,4,11,18,15,55.0,24.5,3.55,9.9,30.5,19.65,7.92
2018,4,11,18,30,13.0,11.0,3.7,9.7,11.0,9.39,0.0
2018,4,11,18,45,6.5,5.5,3.9,9.45,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.6,4.3,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.7,4.9,2.0,0.0,0.0
2018,4,12,5,45,89.5,15.5,1.75,5.45,21.5,50.3,0.0
2018,4,12,6,0,174.0,29.0,1.8,6.0,41.0,139.38,76.36
2018,4,12,6,15,296.0,41.5,2.15,6.55,82.5,234.29,190.82
2018,4,12,6,30,418.0,54.0,2.5,7.1,124.0,336.68,283.58
2018,4,12,6,45,498.0,62.5,2.8,7.65,175.0,421.42,358.57
2018,4,12,7,0,578.0,71.0,3.1,8.2,226.0,512.36,435.94
2018,4,12,7,15,630.0,77.5,3.2,8.5,280.0,586.17,496.16
2018,4,12,7,30,682.0,84.0,3.3,8.8,334.0,662.44,554.89
2018,4,12,7,45,718.0,89.0,3.4,9.1,387.5,725.68,601.62
2018,4,12,8,0,754.0,94.0,3.5,9.4,441.0,789.01,647.22
2018,4,12,8,15,778.0,99.0,3.5,9.75,492.0,836.03,678.96
2018,4,12,8,30,802.0,104.0,3.5,10.1,543.0,886.76,712.89
2018,4,12,8,45,818.5,109.0,3.55,10.4,590.0,928.33,740.0
2018,4,12,9,0,835.0,114.0,3.6,10.7,637.0,967.12,764.9
2018,4,12,9,15,846.0,118.5,3.55,11.0,678.5,996.87,782.48
2018,4,12,9,30,857.0,123.0,3.5,11.3,720.0,1023.14,797.57
2018,4,12,9,45,825.5,139.0,3.5,11.55,738.0,1015.6,789.73
2018,4,12,10,0,794.0,155.0,3.5,11.8,756.0,1003.1,778.97
2018,4,12,10,15,551.0,246.5,3.5,12.0,671.0,853.24,669.54
2018,4,12,10,30,308.0,338.0,3.5,12.2,586.0,678.29,534.97
2018,4,12,10,45,267.5,368.5,3.45,12.4,588.0,663.01,521.89
2018,4,12,11,0,227.0,399.0,3.4,12.6,590.0,626.76,492.7
2018,4,12,11,15,228.0,394.5,3.45,12.7,589.0,614.52,483.48
2018,4,12,11,30,229.0,390.0,3.5,12.8,588.0,618.61,486.01
2018,4,12,11,45,167.5,392.0,3.55,12.9,537.5,535.38,421.86
2018,4,12,12,0,106.0,394.0,3.6,13.0,487.0,471.72,371.88
2018,4,12,12,15,98.0,387.0,3.7,13.05,473.0,435.6,344.42
2018,4,12,12,30,90.0,380.0,3.8,13.1,459.0,414.92,328.43
2018,4,12,12,45,182.5,386.5,3.9,13.1,544.0,497.5,394.05
2018,4,12,13,0,275.0,393.0,4.0,13.1,629.0,567.63,448.39
2018,4,12,13,15,381.5,354.0,4.1,13.05,674.0,589.04,466.14
2018,4,12,13,30,488.0,315.0,4.2,13.0,719.0,606.5,480.3
2018,4,12,13,45,395.5,336.5,4.25,12.95,657.5,530.64,420.64
2018,4,12,14,0,303.0,358.0,4.3,12.9,596.0,468.22,371.17
2018,4,12,14,15,402.5,311.0,4.3,12.75,614.0,456.48,361.32
2018,4,12,14,30,502.0,264.0,4.3,12.6,632.0,434.93,341.75
2018,4,12,14,45,392.0,276.0,4.3,12.45,554.0,365.26,285.36
2018,4,12,15,0,282.0,288.0,4.3,12.3,476.0,308.34,240.12
2018,4,12,15,15,492.0,218.0,4.3,12.3,520.5,285.57,212.47
2018,4,12,15,30,702.0,148.0,4.3,12.3,565.0,238.43,162.39
2018,4,12,15,45,708.5,135.5,4.2,11.95,526.5,179.74,114.52
2018,4,12,16,0,715.0,123.0,4.1,11.6,488.0,120.22,76.59
2018,4,12,16,15,683.0,115.0,3.95,11.3,434.5,81.66,67.38
2018,4,12,16,30,651.0,107.0,3.8,11.0,381.0,77.73,64.22
2018,4,12,16,45,608.5,101.0,3.7,10.75,330.0,75.02,62.07
2018,4,12,17,0,566.0,95.0,3.6,10.5,279.0,72.29,59.82
2018,4,12,17,15,503.0,85.0,3.25,9.95,227.0,66.07,54.34
2018,4,12,17,30,440.0,75.0,2.9,9.4,175.0,56.51,45.64
2018,4,12,17,45,348.0,62.5,2.5,8.85,128.5,47.45,37.12
2018,4,12,18,0,256.0,50.0,2.1,8.3,82.0,38.27,28.12
2018,4,12,18,15,150.5,32.0,2.0,7.95,48.5,24.72,12.37
2018,4,12,18,30,45.0,14.0,1.9,7.6,15.0,11.95,0.0
2018,4,12,18,45,22.5,7.0,1.8,7.25,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.3,3.5,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.4,4.2,2.0,0.0,0.0
2018,4,13,5,45,73.0,16.0,1.5,4.85,21.0,43.93,0.0
2018,4,13,6,0,140.0,30.0,1.6,5.5,40.0,125.96,77.47
2018,4,13,6,15,272.0,43.0,1.8,6.2,83.0,223.07,182.54
2018,4,13,6,30,404.0,56.0,2.0,6.9,126.0,330.59,278.5
2018,4,13,6,45,485.0,64.5,2.25,7.65,177.0,415.35,352.67
2018,4,13,7,0,566.0,73.0,2.5,8.4,228.0,506.38,429.18
2018,4,13,7,15,620.0,79.5,2.75,9.1,282.0,581.12,489.58
2018,4,13,7,30,674.0,86.0,3.0,9.8,336.0,658.48,548.53
2018,4,13,7,45,712.0,91.0,3.3,10.5,390.0,723.0,595.93
2018,4,13,8,0,750.0,96.0,3.6,11.2,444.0,787.76,642.36
2018,4,13,8,15,776.5,99.5,3.6,11.7,495.0,834.96,673.68
2018,4,13,8,30,803.0,103.0,3.6,12.2,546.0,886.12,707.34
2018,4,13,8,45,822.5,106.0,3.65,12.7,593.0,928.13,734.06
2018,4,13,9,0,842.0,109.0,3.7,13.2,640.0,967.5,758.62
2018,4,13,9,15,859.5,111.0,3.65,13.6,683.5,1000.79,778.26
2018,4,13,9,30,877.0,113.0,3.6,14.0,727.0,1030.8,795.48
2018,4,13,9,45,892.0,112.5,3.55,14.4,764.5,1039.33,797.88
2018,4,13,10,0,907.0,112.0,3.5,14.8,802.0,1056.57,806.55
2018,4,13,10,15,914.5,113.5,3.5,15.1,831.5,1064.52,809.63
2018,4,13,10,30,922.0,115.0,3.5,15.4,861.0,1068.43,810.2
2018,4,13,10,45,926.0,116.5,3.5,15.75,882.5,1064.68,805.67
2018,4,13,11,0,930.0,118.0,3.5,16.1,904.0,1056.83,798.63
2018,4,13,11,15,931.0,119.5,3.45,16.35,917.5,1041.95,786.94
2018,4,13,11,30,932.0,121.0,3.4,16.6,931.0,1023.13,772.82
2018,4,13,11,45,931.5,122.5,3.4,16.8,936.5,999.04,755.83
2018,4,13,12,0,931.0,124.0,3.4,17.0,942.0,971.27,736.44
2018,4,13,12,15,923.5,127.5,3.4,17.2,938.0,935.72,711.77
2018,4,13,12,30,916.0,131.0,3.4,17.4,934.0,897.18,685.04
2018,4,13,12,45,895.0,140.5,3.35,17.55,918.0,850.38,652.27
2018,4,13,13,0,874.0,150.0,3.3,17.7,902.0,809.72,623.24
2018,4,13,13,15,891.0,138.0,3.25,17.8,891.0,761.19,587.63
2018,4,13,13,30,908.0,126.0,3.2,17.9,880.0,716.45,553.71
2018,4,13,13,45,893.5,128.5,3.15,17.95,852.0,660.61,510.46
2018,4,13,14,0,879.0,131.0,3.1,18.0,824.0,605.63,466.73
2018,4,13,14,15,878.0,125.0,3.05,17.95,794.0,546.91,419.24
2018,4,13,14,30,877.0,119.0,3.0,17.9,764.0,486.66,368.98
2018,4,13,14,45,863.5,117.0,2.95,17.9,724.5,423.65,315.1
2018,4,13,15,0,850.0,115.0,2.9,17.9,685.0,360.98,260.26
2018,4,13,15,15,826.5,113.0,2.9,17.9,637.5,296.42,203.89
2018,4,13,15,30,803.0,111.0,2.9,17.9,590.0,234.04,150.65
2018,4,13,15,45,788.0,106.5,2.65,17.55,544.5,173.26,103.25
2018,4,13,16,0,773.0,102.0,2.4,17.2,499.0,114.17,68.57
2018,4,13,16,15,738.0,97.0,2.15,16.75,444.5,69.7,55.51
2018,4,13,16,30,703.0,92.0,1.9,16.3,390.0,67.37,53.82
2018,4,13,16,45,671.0,85.0,1.65,15.85,339.0,63.54,50.72
2018,4,13,17,0,639.0,78.0,1.4,15.4,288.0,59.53,47.4
2018,4,13,17,15,565.0,70.5,1.35,14.5,232.0,54.64,43.25
2018,4,13,17,30,491.0,63.0,1.3,13.6,176.0,49.71,38.87
2018,4,13,17,45,411.0,52.5,1.2,12.7,130.5,42.15,31.91
2018,4,13,18,0,331.0,42.0,1.1,11.8,85.0,34.44,24.48
2018,4,13,18,15,211.5,28.5,1.1,11.35,51.5,22.17,10.93
2018,4,13,18,30,92.0,15.0,1.1,10.9,18.0,12.8,0.0
2018,4,13,18,45,46.0,7.5,1.1,10.4,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
