Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,4,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,5,15,18.0,4.0,1.1,8.35,4.5,0.0,0.0
2018,4,24,5,30,36.0,8.0,1.3,8.9,9.0,19.87,0.0
2018,4,24,5,45,64.5,17.5,1.5,9.5,23.5,54.09,27.82
2018,4,24,6,0,93.0,27.0,1.7,10.1,38.0,83.84,64.49
2018,4,24,6,15,153.5,40.0,1.7,10.65,69.0,148.96,122.25
2018,4,24,6,30,214.0,53.0,1.7,11.2,100.0,208.44,174.75
2018,4,24,6,45,111.5,76.5,1.75,11.8,101.5,155.64,129.82
2018,4,24,7,0,9.0,100.0,1.8,12.4,103.0,95.64,76.7
2018,4,24,7,15,14.5,123.5,1.75,12.95,129.0,122.18,99.06
2018,4,24,7,30,20.0,147.0,1.7,13.5,155.0,149.01,121.07
2018,4,24,7,45,38.0,176.5,1.65,14.05,194.5,207.24,168.72
2018,4,24,8,0,56.0,206.0,1.6,14.6,234.0,254.37,206.11
2018,4,24,8,15,163.5,222.5,1.55,15.15,316.5,384.43,310.41
2018,4,24,8,30,271.0,239.0,1.5,15.7,399.0,522.76,415.37
2018,4,24,8,45,555.0,176.5,1.45,16.3,537.0,754.05,585.91
2018,4,24,9,0,839.0,114.0,1.4,16.9,675.0,961.67,721.51
2018,4,24,9,15,868.5,110.0,1.4,17.4,721.5,987.02,732.29
2018,4,24,9,30,898.0,106.0,1.4,17.9,768.0,1021.16,751.07
2018,4,24,9,45,907.0,107.5,1.4,18.45,803.0,1037.74,758.23
2018,4,24,10,0,916.0,109.0,1.4,19.0,838.0,1050.49,763.25
2018,4,24,10,15,922.0,110.5,1.45,19.35,866.0,1056.27,765.48
2018,4,24,10,30,928.0,112.0,1.5,19.7,894.0,1058.01,765.4
2018,4,24,10,45,931.5,113.5,1.55,20.05,915.0,1053.16,761.35
2018,4,24,11,0,935.0,115.0,1.6,20.4,936.0,1044.25,754.94
2018,4,24,11,15,937.0,116.0,1.7,20.6,949.0,1029.34,746.07
2018,4,24,11,30,939.0,117.0,1.8,20.8,962.0,1010.51,734.74
2018,4,24,11,45,915.5,131.5,1.85,21.0,959.5,977.11,713.37
2018,4,24,12,0,892.0,146.0,1.9,21.2,957.0,940.6,690.0
2018,4,24,12,15,918.0,130.5,1.95,21.35,963.0,917.69,675.56
2018,4,24,12,30,944.0,115.0,2.0,21.5,969.0,889.92,657.72
2018,4,24,12,45,945.0,112.5,2.1,21.6,959.5,849.29,631.8
2018,4,24,13,0,946.0,110.0,2.2,21.7,950.0,805.61,603.53
2018,4,24,13,15,942.0,109.0,2.3,21.65,931.5,756.85,570.11
2018,4,24,13,30,938.0,108.0,2.4,21.6,913.0,705.78,533.38
2018,4,24,13,45,932.5,107.0,2.45,21.55,887.5,651.72,492.99
2018,4,24,14,0,927.0,106.0,2.5,21.5,862.0,595.94,449.97
2018,4,24,14,15,895.0,115.0,2.55,21.25,822.0,533.76,401.08
2018,4,24,14,30,863.0,124.0,2.6,21.0,782.0,471.37,350.58
2018,4,24,14,45,875.0,112.0,2.65,20.8,750.5,414.41,301.99
2018,4,24,15,0,887.0,100.0,2.7,20.6,719.0,353.25,248.58
2018,4,24,15,15,868.5,98.5,2.7,20.6,673.0,290.0,193.63
2018,4,24,15,30,850.0,97.0,2.7,20.6,627.0,221.93,136.69
2018,4,24,15,45,829.5,94.5,2.75,19.8,578.5,160.06,90.59
2018,4,24,16,0,809.0,92.0,2.8,19.0,530.0,100.49,58.89
2018,4,24,16,15,778.5,89.5,2.75,18.35,477.5,70.27,55.54
2018,4,24,16,30,748.0,87.0,2.7,17.7,425.0,69.42,55.18
2018,4,24,16,45,708.0,84.0,2.7,17.05,372.5,62.33,49.32
2018,4,24,17,0,668.0,81.0,2.7,16.4,320.0,61.16,48.58
2018,4,24,17,15,576.5,75.0,2.6,15.5,257.5,57.29,45.41
2018,4,24,17,30,485.0,69.0,2.5,14.6,195.0,53.5,42.17
2018,4,24,17,45,416.0,59.0,2.35,13.7,149.5,46.6,35.95
2018,4,24,18,0,347.0,49.0,2.2,12.8,104.0,39.52,29.32
2018,4,24,18,15,252.5,36.0,2.15,12.2,68.5,27.85,18.19
2018,4,24,18,30,158.0,23.0,2.1,11.6,33.0,17.91,2.35
2018,4,24,18,45,79.0,11.5,2.0,11.0,16.5,9.82,0.0
2018,4,24,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,25,5,15,16.0,4.0,1.45,6.6,4.5,0.0,0.0
2018,4,25,5,30,32.0,8.0,1.7,7.1,9.0,18.43,0.0
2018,4,25,5,45,30.0,16.0,1.95,7.6,18.0,31.02,15.34
2018,4,25,6,0,28.0,24.0,2.2,8.1,27.0,40.15,28.42
2018,4,25,6,15,87.5,38.0,2.2,8.55,56.0,97.6,79.38
2018,4,25,6,30,147.0,52.0,2.2,9.0,85.0,153.24,129.11
2018,4,25,6,45,74.5,73.0,2.2,9.5,90.0,127.28,106.26
2018,4,25,7,0,2.0,94.0,2.2,10.0,95.0,84.18,67.44
2018,4,25,7,15,15.0,124.5,2.15,10.55,131.0,123.3,100.98
2018,4,25,7,30,28.0,155.0,2.1,11.1,167.0,176.3,145.33
2018,4,25,7,45,126.0,177.0,2.0,11.65,240.0,295.18,245.06
2018,4,25,8,0,224.0,199.0,1.9,12.2,313.0,423.78,347.87
2018,4,25,8,15,496.5,158.5,1.85,12.85,444.0,643.97,519.51
2018,4,25,8,30,769.0,118.0,1.8,13.5,575.0,864.45,674.2
2018,4,25,8,45,812.5,112.5,1.8,14.15,628.5,917.61,704.84
2018,4,25,9,0,856.0,107.0,1.8,14.8,682.0,968.91,735.39
2018,4,25,9,15,867.5,109.5,1.75,15.4,722.5,984.47,741.1
2018,4,25,9,30,879.0,112.0,1.7,16.0,763.0,1007.89,752.42
2018,4,25,9,45,887.5,114.0,1.7,16.6,797.0,1024.2,759.67
2018,4,25,10,0,896.0,116.0,1.7,17.2,831.0,1036.73,764.61
2018,4,25,10,15,901.5,117.5,1.7,17.7,858.5,1041.83,765.2
2018,4,25,10,30,907.0,119.0,1.7,18.2,886.0,1042.97,763.49
2018,4,25,10,45,910.5,120.5,1.75,18.7,906.0,1038.13,758.9
2018,4,25,11,0,914.0,122.0,1.8,19.2,926.0,1029.3,751.96
2018,4,25,11,15,915.5,123.5,1.85,19.5,939.0,1014.59,741.97
2018,4,25,11,30,917.0,125.0,1.9,19.8,952.0,996.04,729.64
2018,4,25,11,45,916.5,125.5,2.0,20.15,956.5,970.97,713.61
2018,4,25,12,0,916.0,126.0,2.1,20.5,961.0,942.41,695.25
2018,4,25,12,15,916.0,125.0,2.15,20.6,958.0,909.57,674.1
2018,4,25,12,30,916.0,124.0,2.2,20.7,955.0,873.54,650.7
2018,4,25,12,45,915.0,122.5,2.25,20.85,945.0,833.23,624.11
2018,4,25,13,0,914.0,121.0,2.3,21.0,935.0,790.11,595.35
2018,4,25,13,15,909.0,120.5,2.4,21.0,916.5,742.42,561.76
2018,4,25,13,30,904.0,120.0,2.5,21.0,898.0,692.6,525.5
2018,4,25,13,45,897.5,119.0,2.55,20.95,872.5,639.56,485.62
2018,4,25,14,0,891.0,118.0,2.6,20.9,847.0,585.0,443.31
2018,4,25,14,15,881.0,117.0,2.65,20.7,814.0,527.45,397.57
2018,4,25,14,30,871.0,116.0,2.7,20.5,781.0,469.22,349.71
2018,4,25,14,45,858.0,114.5,2.75,20.3,742.5,409.11,298.91
2018,4,25,15,0,845.0,113.0,2.8,20.1,704.0,345.16,243.98
2018,4,25,15,15,829.5,110.5,2.8,20.1,660.5,283.5,190.33
2018,4,25,15,30,814.0,108.0,2.8,20.1,617.0,223.02,139.32
2018,4,25,15,45,792.0,105.0,2.9,19.2,568.5,162.89,94.69
2018,4,25,16,0,770.0,102.0,3.0,18.3,520.0,105.31,64.11
2018,4,25,16,15,739.0,98.5,3.05,17.65,468.5,69.64,55.14
2018,4,25,16,30,708.0,95.0,3.1,17.0,417.0,68.46,54.49
2018,4,25,16,45,668.5,90.5,3.15,16.3,364.5,66.45,53.08
2018,4,25,17,0,629.0,86.0,3.2,15.6,312.0,64.42,51.6
2018,4,25,17,15,574.5,79.0,3.2,14.7,260.0,60.3,48.23
2018,4,25,17,30,520.0,72.0,3.2,13.8,208.0,56.11,44.64
2018,4,25,17,45,440.5,62.5,3.2,12.9,160.0,49.61,38.76
2018,4,25,18,0,361.0,53.0,3.2,12.0,112.0,40.66,30.44
2018,4,25,18,15,250.5,39.0,3.15,11.4,73.0,30.09,20.26
2018,4,25,18,30,140.0,25.0,3.1,10.8,34.0,19.4,4.55
2018,4,25,18,45,70.0,12.5,3.05,10.2,17.0,10.67,0.0
2018,4,25,19,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.5,1.85,6.4,2.5,0.0,0.0
2018,4,26,5,30,0.0,5.0,2.1,6.8,5.0,4.27,0.0
2018,4,26,5,45,0.0,16.0,2.4,7.2,16.0,13.19,3.83
2018,4,26,6,0,0.0,27.0,2.7,7.6,27.0,22.29,13.3
2018,4,26,6,15,1.0,44.5,2.7,8.05,44.5,38.35,27.63
2018,4,26,6,30,2.0,62.0,2.7,8.5,62.0,55.14,42.54
2018,4,26,6,45,6.5,86.5,2.75,9.0,88.5,81.63,65.7
2018,4,26,7,0,11.0,111.0,2.8,9.5,115.0,108.34,88.67
2018,4,26,7,15,9.0,125.0,2.8,9.95,128.5,119.12,97.45
2018,4,26,7,30,7.0,139.0,2.8,10.4,142.0,129.84,105.99
2018,4,26,7,45,23.5,169.0,2.8,10.85,181.0,172.21,141.55
2018,4,26,8,0,40.0,199.0,2.8,11.3,220.0,231.45,190.22
2018,4,26,8,15,56.5,227.0,2.8,11.8,259.5,275.7,225.6
2018,4,26,8,30,73.0,255.0,2.8,12.3,299.0,320.52,260.77
2018,4,26,8,45,87.5,280.0,2.8,12.8,336.5,360.4,291.33
2018,4,26,9,0,102.0,305.0,2.8,13.3,374.0,400.37,321.44
2018,4,26,9,15,186.0,313.0,2.8,13.75,448.0,509.59,406.35
2018,4,26,9,30,270.0,321.0,2.8,14.2,522.0,621.32,489.81
2018,4,26,9,45,571.5,222.0,2.8,14.65,672.0,844.09,656.48
2018,4,26,10,0,873.0,123.0,2.8,15.1,822.0,1019.86,774.59
2018,4,26,10,15,890.0,119.0,2.9,15.4,853.0,1030.6,779.02
2018,4,26,10,30,907.0,115.0,3.0,15.7,884.0,1037.51,782.67
2018,4,26,10,45,912.0,116.0,3.05,16.0,905.0,1033.68,778.81
2018,4,26,11,0,917.0,117.0,3.1,16.3,926.0,1025.85,772.52
2018,4,26,11,15,920.0,117.0,3.2,16.5,939.0,1011.12,762.46
2018,4,26,11,30,923.0,117.0,3.3,16.7,952.0,992.56,749.92
2018,4,26,11,45,924.5,117.0,3.35,16.85,957.5,968.84,733.69
2018,4,26,12,0,926.0,117.0,3.4,17.0,963.0,941.52,715.05
2018,4,26,12,15,926.0,117.0,3.45,17.0,961.0,909.42,693.51
2018,4,26,12,30,926.0,117.0,3.5,17.0,959.0,874.07,669.61
2018,4,26,12,45,924.5,116.0,3.6,16.95,949.0,833.55,642.31
2018,4,26,13,0,923.0,115.0,3.7,16.9,939.0,790.22,612.71
2018,4,26,13,15,919.5,114.0,3.75,16.75,921.0,742.86,577.96
2018,4,26,13,30,916.0,113.0,3.8,16.6,903.0,693.23,540.32
2018,4,26,13,45,911.0,112.0,3.85,16.4,878.5,640.64,499.44
2018,4,26,14,0,906.0,111.0,3.9,16.2,854.0,586.33,455.94
2018,4,26,14,15,898.5,109.0,3.9,15.95,822.0,528.53,408.31
2018,4,26,14,30,891.0,107.0,3.9,15.7,790.0,469.79,358.35
2018,4,26,14,45,881.5,105.0,3.95,15.45,752.5,409.61,305.81
2018,4,26,15,0,872.0,103.0,4.0,15.2,715.0,349.2,251.86
2018,4,26,15,15,857.5,101.0,4.0,15.2,671.5,287.6,196.68
2018,4,26,15,30,843.0,99.0,4.0,15.2,628.0,220.69,139.14
2018,4,26,15,45,825.0,96.0,4.05,14.55,580.5,159.35,92.33
2018,4,26,16,0,807.0,93.0,4.1,13.9,533.0,100.0,60.21
2018,4,26,16,15,783.0,89.0,4.05,13.45,482.5,69.82,56.24
2018,4,26,16,30,759.0,85.0,4.0,13.0,432.0,67.89,54.87
2018,4,26,16,45,724.5,80.5,3.95,12.6,379.0,59.91,48.05
2018,4,26,17,0,690.0,76.0,3.9,12.2,326.0,57.55,46.16
2018,4,26,17,15,640.0,70.5,3.75,11.65,273.5,54.24,43.38
2018,4,26,17,30,590.0,65.0,3.6,11.1,221.0,50.91,40.46
2018,4,26,17,45,514.0,57.0,3.4,10.6,171.0,45.36,35.33
2018,4,26,18,0,438.0,49.0,3.2,10.1,121.0,39.76,29.92
2018,4,26,18,15,322.0,37.5,3.0,9.7,80.5,30.85,21.18
2018,4,26,18,30,206.0,26.0,2.8,9.3,40.0,20.28,6.35
2018,4,26,18,45,107.5,14.0,2.55,8.85,21.0,11.95,0.0
2018,4,26,19,0,9.0,2.0,2.3,8.4,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,2.35,8.3,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,5,15,34.0,8.0,1.15,8.3,9.0,0.0,0.0
2018,4,27,5,30,68.0,16.0,1.3,8.9,18.0,38.32,0.0
2018,4,27,5,45,209.5,30.0,1.5,9.55,54.0,145.94,100.34
2018,4,27,6,0,351.0,44.0,1.7,10.2,90.0,243.23,195.57
2018,4,27,6,15,380.5,55.0,1.85,10.65,125.5,292.86,242.29
2018,4,27,6,30,410.0,66.0,2.0,11.1,161.0,339.75,284.69
2018,4,27,6,45,263.5,94.0,2.1,11.55,161.0,285.96,240.62
2018,4,27,7,0,117.0,122.0,2.2,12.0,161.0,216.39,180.73
2018,4,27,7,15,82.0,138.5,2.2,12.4,168.0,198.5,164.86
2018,4,27,7,30,47.0,155.0,2.2,12.8,175.0,190.08,156.23
2018,4,27,7,45,58.5,158.5,2.2,13.25,186.5,201.88,165.68
2018,4,27,8,0,70.0,162.0,2.2,13.7,198.0,215.09,176.12
2018,4,27,8,15,51.0,178.5,2.25,14.1,206.0,216.27,175.52
2018,4,27,8,30,32.0,195.0,2.3,14.5,214.0,216.05,173.77
2018,4,27,8,45,48.5,229.0,2.35,14.9,260.5,266.7,214.04
2018,4,27,9,0,65.0,263.0,2.4,15.3,307.0,317.78,253.7
2018,4,27,9,15,91.5,271.5,2.45,15.6,337.5,351.23,279.69
2018,4,27,9,30,118.0,280.0,2.5,15.9,368.0,405.03,320.86
2018,4,27,9,45,65.0,249.5,2.6,16.2,298.5,299.76,237.15
2018,4,27,10,0,12.0,219.0,2.7,16.5,229.0,201.68,157.87
2018,4,27,10,15,106.0,281.0,2.75,16.7,371.0,388.27,306.25
2018,4,27,10,30,200.0,343.0,2.8,16.9,513.0,542.6,422.98
2018,4,27,10,45,272.0,368.5,2.85,17.1,605.5,653.15,503.28
2018,4,27,11,0,344.0,394.0,2.9,17.3,698.0,740.79,565.59
2018,4,27,11,15,356.5,394.0,2.95,17.45,713.5,741.38,565.09
2018,4,27,11,30,369.0,394.0,3.0,17.6,729.0,739.72,563.68
2018,4,27,11,45,292.0,425.5,3.0,17.7,691.5,683.84,521.18
2018,4,27,12,0,215.0,457.0,3.0,17.8,654.0,616.94,470.98
2018,4,27,12,15,207.5,457.0,3.05,17.8,646.5,596.97,456.69
2018,4,27,12,30,200.0,457.0,3.1,17.8,639.0,576.52,441.7
2018,4,27,12,45,229.0,445.5,3.15,17.8,652.0,574.17,440.75
2018,4,27,13,0,258.0,434.0,3.2,17.8,665.0,574.97,441.75
2018,4,27,13,15,343.5,395.5,3.3,17.75,696.5,581.86,448.38
2018,4,27,13,30,429.0,357.0,3.4,17.7,728.0,584.1,450.78
2018,4,27,13,45,514.0,308.0,3.45,17.65,739.5,565.92,437.28
2018,4,27,14,0,599.0,259.0,3.5,17.6,751.0,538.7,415.83
2018,4,27,14,15,726.5,196.5,3.5,17.4,770.5,511.89,392.99
2018,4,27,14,30,854.0,134.0,3.5,17.2,790.0,472.34,357.78
2018,4,27,14,45,842.5,131.5,3.55,17.05,752.0,411.83,305.68
2018,4,27,15,0,831.0,129.0,3.6,16.9,714.0,351.51,252.67
2018,4,27,15,15,814.5,125.5,3.6,16.9,669.5,289.7,198.3
2018,4,27,15,30,798.0,122.0,3.6,16.9,625.0,229.27,146.87
2018,4,27,15,45,777.0,118.5,3.65,16.35,577.0,169.98,102.33
2018,4,27,16,0,756.0,115.0,3.7,15.8,529.0,105.89,65.93
2018,4,27,16,15,728.0,110.5,3.65,15.4,478.0,77.35,62.36
2018,4,27,16,30,700.0,106.0,3.6,15.0,427.0,75.86,61.41
2018,4,27,16,45,661.5,100.0,3.55,14.6,374.0,73.09,59.28
2018,4,27,17,0,623.0,94.0,3.5,14.2,321.0,70.23,57.03
2018,4,27,17,15,569.0,86.0,3.25,13.65,268.5,65.57,53.12
2018,4,27,17,30,515.0,78.0,3.0,13.1,216.0,60.79,48.95
2018,4,27,17,45,436.5,68.0,2.7,12.5,167.0,51.55,40.6
2018,4,27,18,0,358.0,58.0,2.4,11.9,118.0,44.28,33.74
2018,4,27,18,15,247.5,44.0,2.2,11.35,79.0,33.8,23.66
2018,4,27,18,30,137.0,30.0,2.0,10.8,40.0,23.2,9.16
2018,4,27,18,45,70.5,16.0,1.75,10.25,21.0,13.66,0.0
2018,4,27,19,0,4.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.45,9.5,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,28,5,15,2.5,2.0,1.25,8.9,2.0,0.0,0.0
2018,4,28,5,30,5.0,4.0,1.5,9.4,4.0,5.23,0.0
2018,4,28,5,45,2.5,9.0,1.8,9.9,9.0,8.44,0.78
2018,4,28,6,0,0.0,14.0,2.1,10.4,14.0,11.51,4.1
2018,4,28,6,15,0.0,21.0,2.25,10.8,21.0,17.29,9.27
2018,4,28,6,30,0.0,28.0,2.4,11.2,28.0,23.08,14.4
2018,4,28,6,45,0.0,39.0,2.6,11.6,39.0,32.21,22.34
2018,4,28,7,0,0.0,50.0,2.8,12.0,50.0,41.35,30.18
2018,4,28,7,15,1.0,76.0,2.85,12.35,76.5,64.08,49.57
2018,4,28,7,30,2.0,102.0,2.9,12.7,103.0,88.64,70.21
2018,4,28,7,45,53.0,153.0,2.9,13.05,180.5,190.88,157.02
2018,4,28,8,0,104.0,204.0,2.9,13.4,258.0,307.67,252.51
2018,4,28,8,15,272.5,210.5,2.9,13.65,370.5,482.95,394.17
2018,4,28,8,30,441.0,217.0,2.9,13.9,483.0,669.88,537.04
2018,4,28,8,45,549.0,193.0,2.9,14.1,549.5,754.54,598.99
2018,4,28,9,0,657.0,169.0,2.9,14.3,616.0,851.46,666.97
2018,4,28,9,15,419.0,237.0,2.95,14.55,528.5,693.7,546.49
2018,4,28,9,30,181.0,305.0,3.0,14.8,441.0,493.67,390.73
2018,4,28,9,45,99.0,276.0,3.05,15.0,351.0,379.87,301.55
2018,4,28,10,0,17.0,247.0,3.1,15.2,261.0,232.47,183.17
2018,4,28,10,15,32.0,298.0,3.15,15.35,325.0,312.17,246.16
2018,4,28,10,30,47.0,349.0,3.2,15.5,389.0,376.22,295.25
2018,4,28,10,45,44.5,357.5,3.25,15.65,396.0,379.08,296.62
2018,4,28,11,0,42.0,366.0,3.3,15.8,403.0,381.6,298.0
2018,4,28,11,15,106.0,404.0,3.35,15.85,500.0,493.53,384.25
2018,4,28,11,30,170.0,442.0,3.4,15.9,597.0,583.25,451.52
2018,4,28,11,45,101.0,396.0,3.45,15.9,488.0,466.55,362.68
2018,4,28,12,0,32.0,350.0,3.5,15.9,379.0,341.58,266.26
2018,4,28,12,15,47.5,365.5,3.55,15.85,409.0,364.71,284.91
2018,4,28,12,30,63.0,381.0,3.6,15.8,439.0,386.02,301.56
2018,4,28,12,45,114.0,414.5,3.65,15.7,517.5,457.03,356.59
2018,4,28,13,0,165.0,448.0,3.7,15.6,596.0,511.64,398.21
2018,4,28,13,15,240.0,428.0,3.7,15.4,638.5,536.36,417.89
2018,4,28,13,30,315.0,408.0,3.7,15.2,681.0,548.22,427.48
2018,4,28,13,45,295.5,398.0,3.75,15.0,648.0,504.56,394.08
2018,4,28,14,0,276.0,388.0,3.8,14.8,615.0,462.51,361.68
2018,4,28,14,15,329.0,354.5,3.8,14.8,615.0,439.65,343.12
2018,4,28,14,30,382.0,321.0,3.8,14.8,615.0,411.24,318.98
2018,4,28,14,45,444.0,282.5,3.85,14.75,608.0,374.58,286.97
2018,4,28,15,0,506.0,244.0,3.9,14.7,601.0,332.2,248.78
2018,4,28,15,15,591.5,200.0,3.9,14.7,592.5,285.04,204.55
2018,4,28,15,30,677.0,156.0,3.9,14.7,584.0,225.82,150.58
2018,4,28,15,45,515.0,184.0,3.8,14.2,495.0,178.71,121.25
2018,4,28,16,0,353.0,212.0,3.7,13.7,406.0,155.88,116.95
2018,4,28,16,15,385.0,184.0,3.7,13.45,377.0,119.97,100.02
2018,4,28,16,30,417.0,156.0,3.7,13.2,348.0,104.98,87.4
2018,4,28,16,45,444.5,131.0,3.65,13.0,313.5,90.91,75.38
2018,4,28,17,0,472.0,106.0,3.6,12.8,279.0,75.94,62.41
2018,4,28,17,15,527.0,87.0,3.35,12.4,252.0,65.86,53.63
2018,4,28,17,30,582.0,68.0,3.1,12.0,225.0,53.09,42.27
2018,4,28,17,45,506.0,60.5,2.9,11.6,175.5,48.04,37.63
2018,4,28,18,0,430.0,53.0,2.7,11.2,126.0,43.0,32.74
2018,4,28,18,15,316.0,41.0,2.5,10.8,85.0,33.78,23.78
2018,4,28,18,30,202.0,29.0,2.3,10.4,44.0,22.55,9.69
2018,4,28,18,45,105.5,15.5,2.1,10.05,23.0,13.23,0.0
2018,4,28,19,0,9.0,2.0,1.9,9.7,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,1.8,9.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,5,15,42.5,9.0,1.45,8.7,11.0,7.68,0.0
2018,4,29,5,30,85.0,18.0,1.7,9.1,22.0,46.21,0.0
2018,4,29,5,45,165.0,32.0,2.0,9.5,51.0,130.71,94.56
2018,4,29,6,0,245.0,46.0,2.3,9.9,80.0,193.4,156.47
2018,4,29,6,15,249.5,54.5,2.45,10.2,101.5,217.98,181.43
2018,4,29,6,30,254.0,63.0,2.6,10.5,123.0,243.12,205.22
2018,4,29,6,45,127.0,63.5,2.8,10.75,93.5,159.11,133.92
2018,4,29,7,0,0.0,64.0,3.0,11.0,64.0,53.03,40.32
2018,4,29,7,15,177.5,94.5,3.05,11.25,171.0,242.68,206.03
2018,4,29,7,30,355.0,125.0,3.1,11.5,278.0,441.25,370.53
2018,4,29,7,45,380.5,131.0,3.1,11.75,313.5,482.3,401.65
2018,4,29,8,0,406.0,137.0,3.1,12.0,349.0,523.85,433.24
2018,4,29,8,15,281.5,180.0,3.2,12.35,333.5,455.08,374.53
2018,4,29,8,30,157.0,223.0,3.3,12.7,318.0,377.87,308.77
2018,4,29,8,45,99.0,222.0,3.35,13.0,283.5,324.03,263.39
2018,4,29,9,0,41.0,221.0,3.4,13.3,249.0,249.28,200.82
2018,4,29,9,15,40.0,232.0,3.45,13.6,260.5,258.72,207.82
2018,4,29,9,30,39.0,243.0,3.5,13.9,272.0,267.91,214.39
2018,4,29,9,45,27.5,209.0,3.6,14.25,230.0,221.28,176.24
2018,4,29,10,0,16.0,175.0,3.7,14.6,188.0,176.0,139.12
2018,4,29,10,15,18.0,211.5,3.75,14.8,226.5,212.41,168.05
2018,4,29,10,30,20.0,248.0,3.8,15.0,265.0,248.6,196.35
2018,4,29,10,45,19.0,252.5,3.85,15.15,269.0,250.42,197.34
2018,4,29,11,0,18.0,257.0,3.9,15.3,273.0,239.18,188.14
2018,4,29,11,15,27.0,264.0,3.9,15.3,288.5,265.45,209.05
2018,4,29,11,30,36.0,271.0,3.9,15.3,304.0,278.17,219.17
2018,4,29,11,45,61.5,348.0,3.95,15.3,404.5,370.23,291.07
2018,4,29,12,0,87.0,425.0,4.0,15.3,505.0,459.45,359.03
2018,4,29,12,15,92.0,410.5,4.0,15.25,495.0,443.23,346.61
2018,4,29,12,30,97.0,396.0,4.0,15.2,485.0,426.76,334.35
2018,4,29,12,45,395.0,313.0,4.0,15.2,669.0,601.7,473.08
2018,4,29,13,0,693.0,230.0,4.0,15.2,853.0,726.55,568.46
2018,4,29,13,15,761.0,194.0,3.95,15.15,865.5,702.23,549.76
2018,4,29,13,30,829.0,158.0,3.9,15.1,878.0,674.82,528.67
2018,4,29,13,45,813.5,159.5,3.9,15.1,849.0,620.71,485.88
2018,4,29,14,0,798.0,161.0,3.9,15.1,820.0,566.22,441.85
2018,4,29,14,15,837.0,138.0,3.9,15.05,806.0,518.16,401.51
2018,4,29,14,30,876.0,115.0,3.9,15.0,792.0,466.69,356.58
2018,4,29,14,45,867.0,112.0,3.9,14.95,754.5,406.96,304.05
2018,4,29,15,0,858.0,109.0,3.9,14.9,717.0,346.99,250.29
2018,4,29,15,15,843.5,106.5,3.9,14.9,673.5,280.72,191.55
2018,4,29,15,30,829.0,104.0,3.9,14.9,630.0,219.93,139.12
2018,4,29,15,45,811.5,100.0,3.9,14.6,582.5,159.02,92.72
2018,4,29,16,0,794.0,96.0,3.9,14.3,535.0,100.08,61.01
2018,4,29,16,15,770.5,92.5,3.85,14.0,485.0,71.96,57.96
2018,4,29,16,30,747.0,89.0,3.8,13.7,435.0,70.54,57.01
2018,4,29,16,45,714.0,83.5,3.75,13.4,382.5,61.7,49.45
2018,4,29,17,0,681.0,78.0,3.7,13.1,330.0,58.71,47.02
2018,4,29,17,15,635.0,72.0,3.5,12.65,278.0,55.13,44.0
2018,4,29,17,30,589.0,66.0,3.3,12.2,226.0,51.47,40.79
2018,4,29,17,45,475.5,59.0,3.15,11.75,170.5,46.51,36.25
2018,4,29,18,0,362.0,52.0,3.0,11.3,115.0,41.69,31.59
2018,4,29,18,15,268.0,39.5,2.75,10.85,77.5,30.47,20.96
2018,4,29,18,30,174.0,27.0,2.5,10.4,40.0,20.96,9.3
2018,4,29,18,45,92.5,14.5,2.25,9.9,21.0,12.38,0.0
2018,4,29,19,0,11.0,2.0,2.0,9.4,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.0,9.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,5,15,13.5,7.5,2.05,8.5,8.0,10.55,0.0
2018,4,30,5,30,27.0,15.0,2.2,8.8,16.0,27.21,0.0
2018,4,30,5,45,55.0,31.0,2.4,9.1,37.5,63.31,44.27
2018,4,30,6,0,83.0,47.0,2.6,9.4,59.0,96.26,76.21
2018,4,30,6,15,94.0,62.0,2.65,9.75,80.5,121.5,99.69
2018,4,30,6,30,105.0,77.0,2.7,10.1,102.0,147.84,123.5
2018,4,30,6,45,87.0,86.5,2.75,10.45,110.5,149.87,125.45
2018,4,30,7,0,69.0,96.0,2.8,10.8,119.0,150.34,125.47
2018,4,30,7,15,34.5,95.5,2.8,11.25,107.0,114.03,93.41
2018,4,30,7,30,0.0,95.0,2.8,11.7,95.0,80.31,63.24
2018,4,30,7,45,6.0,123.5,2.75,12.1,126.5,111.38,89.39
2018,4,30,8,0,12.0,152.0,2.7,12.5,158.0,143.09,115.56
2018,4,30,8,15,20.0,192.0,2.7,12.85,203.5,188.44,152.56
2018,4,30,8,30,28.0,232.0,2.7,13.2,249.0,251.57,203.13
2018,4,30,8,45,58.0,269.5,2.65,13.5,308.0,318.67,256.53
2018,4,30,9,0,88.0,307.0,2.6,13.8,367.0,386.67,309.32
2018,4,30,9,15,80.5,318.0,2.65,14.05,375.5,389.31,309.8
2018,4,30,9,30,73.0,329.0,2.7,14.3,384.0,391.47,310.26
2018,4,30,9,45,96.5,357.5,2.75,14.5,433.5,442.67,349.32
2018,4,30,10,0,120.0,386.0,2.8,14.7,483.0,513.61,402.13
2018,4,30,10,15,149.0,402.0,2.9,14.8,527.0,555.32,433.1
2018,4,30,10,30,178.0,418.0,3.0,14.9,571.0,595.77,462.99
2018,4,30,10,45,213.5,428.5,3.05,15.05,616.0,635.34,491.97
2018,4,30,11,0,249.0,439.0,3.1,15.2,661.0,690.09,531.33
2018,4,30,11,15,259.0,434.0,3.15,15.15,668.0,684.22,526.97
2018,4,30,11,30,269.0,429.0,3.2,15.1,675.0,676.71,521.85
2018,4,30,11,45,375.5,392.5,3.25,15.05,738.0,725.55,560.11
2018,4,30,12,0,482.0,356.0,3.3,15.0,801.0,780.01,601.09
2018,4,30,12,15,664.5,264.0,3.35,14.95,875.0,831.15,641.54
2018,4,30,12,30,847.0,172.0,3.4,14.9,949.0,862.02,666.16
2018,4,30,12,45,862.5,162.0,3.45,14.9,946.0,827.84,642.16
2018,4,30,13,0,878.0,152.0,3.5,14.9,943.0,782.56,609.53
2018,4,30,13,15,866.5,154.5,3.55,14.9,922.0,740.34,577.53
2018,4,30,13,30,855.0,157.0,3.6,14.9,901.0,689.35,538.48
2018,4,30,13,45,850.0,154.0,3.65,14.95,876.0,636.47,497.05
2018,4,30,14,0,845.0,151.0,3.7,15.0,851.0,582.14,453.3
2018,4,30,14,15,845.0,145.5,3.7,14.9,822.5,526.98,407.65
2018,4,30,14,30,845.0,140.0,3.7,14.8,794.0,470.31,359.31
2018,4,30,14,45,835.5,135.5,3.7,14.75,756.0,409.67,306.5
2018,4,30,15,0,826.0,131.0,3.7,14.7,718.0,349.05,252.65
2018,4,30,15,15,810.0,128.0,3.7,14.7,674.0,288.3,198.74
2018,4,30,15,30,794.0,125.0,3.7,14.7,630.0,228.86,147.82
2018,4,30,15,45,773.0,121.0,3.7,14.3,582.0,163.09,97.74
2018,4,30,16,0,752.0,117.0,3.7,13.9,534.0,105.62,66.75
2018,4,30,16,15,723.0,112.5,3.65,13.55,482.5,78.32,63.63
2018,4,30,16,30,694.0,108.0,3.6,13.2,431.0,76.88,62.7
2018,4,30,16,45,655.5,102.0,3.55,12.85,378.5,74.17,60.61
2018,4,30,17,0,617.0,96.0,3.5,12.5,326.0,71.36,58.4
2018,4,30,17,15,564.0,88.5,3.4,12.05,274.0,67.17,54.88
2018,4,30,17,30,511.0,81.0,3.3,11.6,222.0,62.89,51.14
2018,4,30,17,45,435.0,71.0,3.2,11.2,173.0,53.62,42.71
2018,4,30,18,0,359.0,61.0,3.1,10.8,124.0,46.41,35.89
2018,4,30,18,15,253.5,46.5,2.9,10.4,84.0,35.63,25.58
2018,4,30,18,30,148.0,32.0,2.7,10.0,44.0,24.7,12.66
2018,4,30,18,45,76.5,17.0,2.55,9.65,23.0,14.51,0.0
2018,4,30,19,0,5.0,2.0,2.4,9.3,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.2,9.05,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,1,5,15,1.5,7.5,2.45,7.9,7.5,6.86,0.0
2018,5,1,5,30,3.0,15.0,2.5,8.2,15.0,13.52,0.0
2018,5,1,5,45,20.0,33.0,2.6,8.5,35.5,43.81,29.55
2018,5,1,6,0,37.0,51.0,2.7,8.8,56.0,71.27,55.26
2018,5,1,6,15,59.5,71.0,2.7,9.1,83.5,105.53,86.04
2018,5,1,6,30,82.0,91.0,2.7,9.4,111.0,152.01,126.97
2018,5,1,6,45,75.5,86.0,2.65,9.65,108.0,141.53,118.43
2018,5,1,7,0,69.0,81.0,2.6,9.9,105.0,132.7,110.9
2018,5,1,7,15,113.5,115.5,2.55,10.45,162.0,206.21,173.77
2018,5,1,7,30,158.0,150.0,2.5,11.0,219.0,283.17,237.54
2018,5,1,7,45,385.5,148.0,2.45,11.55,344.5,504.96,418.6
2018,5,1,8,0,613.0,146.0,2.4,12.1,470.0,717.77,580.5
2018,5,1,8,15,684.0,138.5,2.4,12.7,532.0,792.24,630.13
2018,5,1,8,30,755.0,131.0,2.4,13.3,594.0,867.2,679.77
2018,5,1,8,45,779.5,131.5,2.4,13.9,640.0,902.04,700.08
2018,5,1,9,0,804.0,132.0,2.4,14.5,686.0,941.1,723.41
2018,5,1,9,15,827.0,129.5,2.45,15.0,728.0,972.73,742.1
2018,5,1,9,30,850.0,127.0,2.5,15.5,770.0,1001.28,758.67
2018,5,1,9,45,872.0,121.5,2.6,16.0,807.0,1009.59,762.18
2018,5,1,10,0,894.0,116.0,2.7,16.5,844.0,1027.21,772.23
2018,5,1,10,15,901.5,117.0,2.75,16.85,872.0,1033.52,774.67
2018,5,1,10,30,909.0,118.0,2.8,17.2,900.0,1035.9,774.74
2018,5,1,10,45,914.5,118.5,2.85,17.6,921.0,1031.81,770.56
2018,5,1,11,0,920.0,119.0,2.9,18.0,942.0,1023.75,763.94
2018,5,1,11,15,923.5,119.5,2.9,18.2,955.5,1009.81,753.69
2018,5,1,11,30,927.0,120.0,2.9,18.4,969.0,992.0,741.05
2018,5,1,11,45,929.0,119.5,2.95,18.65,974.5,968.1,724.73
2018,5,1,12,0,931.0,119.0,3.0,18.9,980.0,940.61,706.05
2018,5,1,12,15,932.0,118.5,3.0,19.0,978.0,908.79,684.46
2018,5,1,12,30,933.0,118.0,3.0,19.1,976.0,873.68,660.59
2018,5,1,12,45,933.0,116.0,3.05,19.2,966.0,833.33,633.32
2018,5,1,13,0,933.0,114.0,3.1,19.3,956.0,790.08,603.81
2018,5,1,13,15,929.0,113.0,3.2,19.3,937.5,742.19,569.03
2018,5,1,13,30,925.0,112.0,3.3,19.3,919.0,692.07,531.57
2018,5,1,13,45,765.5,190.0,3.35,19.3,845.0,615.35,471.85
2018,5,1,14,0,606.0,268.0,3.4,19.3,771.0,545.01,416.78
2018,5,1,14,15,588.5,264.0,3.5,19.15,737.0,493.46,376.27
2018,5,1,14,30,571.0,260.0,3.6,19.0,703.0,442.64,335.18
2018,5,1,14,45,457.5,281.5,3.7,18.8,625.5,376.5,283.32
2018,5,1,15,0,344.0,303.0,3.8,18.6,548.0,325.6,244.14
2018,5,1,15,15,306.0,291.0,3.8,18.6,499.0,280.28,208.0
2018,5,1,15,30,268.0,279.0,3.8,18.6,450.0,239.56,176.53
2018,5,1,15,45,349.0,238.0,3.9,17.85,443.0,199.28,142.9
2018,5,1,16,0,430.0,197.0,4.0,17.1,436.0,142.81,103.31
2018,5,1,16,15,381.5,187.5,4.0,16.45,385.0,128.23,105.95
2018,5,1,16,30,333.0,178.0,4.0,15.8,334.0,122.58,101.72
2018,5,1,16,45,325.5,156.5,4.0,15.15,294.0,110.03,91.42
2018,5,1,17,0,318.0,135.0,4.0,14.5,254.0,96.91,80.43
2018,5,1,17,15,373.0,107.5,3.9,13.75,226.5,76.91,63.14
2018,5,1,17,30,428.0,80.0,3.8,13.0,199.0,59.32,47.66
2018,5,1,17,45,383.0,67.5,3.7,12.3,157.0,50.74,39.96
2018,5,1,18,0,338.0,55.0,3.6,11.6,115.0,41.89,31.78
2018,5,1,18,15,256.5,42.5,3.4,11.05,79.5,32.64,22.95
2018,5,1,18,30,175.0,30.0,3.2,10.5,44.0,23.22,12.05
2018,5,1,18,45,94.5,17.0,3.05,10.0,24.0,14.51,0.0
2018,5,1,19,0,14.0,4.0,2.9,9.5,4.0,0.0,0.0
2018,5,1,19,15,7.0,2.0,2.95,9.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,2,5,15,56.5,11.0,2.15,8.6,14.0,26.72,0.0
2018,5,2,5,30,113.0,22.0,2.2,8.8,28.0,78.9,0.0
2018,5,2,5,45,229.0,36.5,2.2,9.0,65.0,161.88,123.06
2018,5,2,6,0,345.0,51.0,2.2,9.2,102.0,246.29,201.09
2018,5,2,6,15,428.5,60.5,2.15,9.55,149.5,323.35,269.72
2018,5,2,6,30,512.0,70.0,2.1,9.9,197.0,407.74,342.22
2018,5,2,6,45,570.0,77.0,2.05,10.25,249.0,480.22,402.31
2018,5,2,7,0,628.0,84.0,2.0,10.6,301.0,556.52,462.89
2018,5,2,7,15,670.0,88.5,1.9,11.15,354.0,621.5,511.54
2018,5,2,7,30,712.0,93.0,1.8,11.7,407.0,687.77,557.71
2018,5,2,7,45,744.0,96.5,1.7,12.25,459.5,745.52,595.78
2018,5,2,8,0,776.0,100.0,1.6,12.8,512.0,798.72,629.26
2018,5,2,8,15,799.0,102.0,1.5,13.45,561.0,845.72,657.06
2018,5,2,8,30,822.0,104.0,1.4,14.1,610.0,890.84,682.7
2018,5,2,8,45,840.0,105.5,1.3,14.75,655.5,928.51,702.53
2018,5,2,9,0,858.0,107.0,1.2,15.4,701.0,963.45,720.04
2018,5,2,9,15,871.0,108.5,1.2,16.0,741.0,979.14,726.55
2018,5,2,9,30,884.0,110.0,1.2,16.6,781.0,1002.58,738.36
2018,5,2,9,45,895.0,110.5,1.2,17.2,816.0,1019.43,745.82
2018,5,2,10,0,906.0,111.0,1.2,17.8,851.0,1032.59,751.06
2018,5,2,10,15,913.5,112.0,1.3,18.3,879.0,1038.93,754.29
2018,5,2,10,30,921.0,113.0,1.4,18.8,907.0,1041.31,755.17
2018,5,2,10,45,926.0,113.5,1.5,19.3,927.5,1036.69,751.73
2018,5,2,11,0,931.0,114.0,1.6,19.8,948.0,1028.07,745.9
2018,5,2,11,15,934.0,114.0,1.8,20.05,961.0,1013.06,738.17
2018,5,2,11,30,937.0,114.0,2.0,20.3,974.0,994.19,727.75
2018,5,2,11,45,938.0,114.5,2.2,20.55,979.5,970.18,713.73
2018,5,2,12,0,939.0,115.0,2.4,20.8,985.0,942.57,697.07
2018,5,2,12,15,938.5,114.5,2.55,20.85,982.0,909.31,676.42
2018,5,2,12,30,938.0,114.0,2.7,20.9,979.0,872.84,653.33
2018,5,2,12,45,937.0,112.5,2.9,20.95,968.5,832.06,627.26
2018,5,2,13,0,936.0,111.0,3.1,21.0,958.0,788.44,598.71
2018,5,2,13,15,933.0,110.5,3.15,20.85,940.5,741.61,565.01
2018,5,2,13,30,930.0,110.0,3.2,20.7,923.0,692.45,528.55
2018,5,2,13,45,924.0,109.0,3.3,20.6,897.5,638.97,487.91
2018,5,2,14,0,918.0,108.0,3.4,20.5,872.0,583.88,444.69
2018,5,2,14,15,911.0,106.0,3.4,20.3,840.0,526.14,397.92
2018,5,2,14,30,904.0,104.0,3.4,20.1,808.0,467.4,348.81
2018,5,2,14,45,893.5,102.0,3.4,19.85,769.5,406.63,296.76
2018,5,2,15,0,883.0,100.0,3.4,19.6,731.0,345.76,243.48
2018,5,2,15,15,869.0,98.0,3.4,19.6,687.5,284.2,189.43
2018,5,2,15,30,855.0,96.0,3.4,19.6,644.0,223.46,138.06
2018,5,2,15,45,838.5,92.5,3.35,18.95,596.5,155.13,86.94
2018,5,2,16,0,822.0,89.0,3.3,18.3,549.0,95.22,55.85
2018,5,2,16,15,799.5,85.5,3.25,17.8,498.5,67.14,52.88
2018,5,2,16,30,777.0,82.0,3.2,17.3,448.0,65.5,51.78
2018,5,2,16,45,746.0,77.5,3.15,16.75,395.5,62.92,49.83
2018,5,2,17,0,715.0,73.0,3.1,16.2,343.0,60.25,47.76
2018,5,2,17,15,669.5,67.5,3.0,15.5,290.0,51.89,40.61
2018,5,2,17,30,624.0,62.0,2.9,14.8,237.0,48.43,37.67
2018,5,2,17,45,556.0,55.5,2.75,14.1,187.0,43.97,33.68
2018,5,2,18,0,488.0,49.0,2.6,13.4,137.0,39.51,29.47
2018,5,2,18,15,379.0,39.5,2.4,12.75,94.5,32.29,22.54
2018,5,2,18,30,270.0,30.0,2.2,12.1,52.0,25.04,13.79
2018,5,2,18,45,149.5,17.5,2.0,11.45,28.0,14.94,0.0
2018,5,2,19,0,29.0,5.0,1.8,10.8,4.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,1.8,10.55,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.3,9.1,1.5,1.28,0.0
2018,5,3,5,30,0.0,3.0,2.4,9.3,3.0,2.46,0.0
2018,5,3,5,45,59.0,10.5,2.5,9.45,19.5,46.3,32.0
2018,5,3,6,0,118.0,18.0,2.6,9.6,36.0,88.27,70.04
2018,5,3,6,15,59.0,18.0,2.55,9.85,27.0,54.09,41.92
2018,5,3,6,30,0.0,18.0,2.5,10.1,18.0,14.81,7.28
2018,5,3,6,45,0.0,26.0,2.5,10.3,26.0,21.43,13.08
2018,5,3,7,0,0.0,34.0,2.5,10.5,34.0,28.06,18.82
2018,5,3,7,15,0.0,38.0,2.45,10.8,38.0,31.39,21.62
2018,5,3,7,30,0.0,42.0,2.4,11.1,42.0,34.73,24.38
2018,5,3,7,45,0.0,50.0,2.4,11.4,50.0,41.4,29.96
2018,5,3,8,0,0.0,58.0,2.4,11.7,58.0,48.08,35.49
2018,5,3,8,15,0.0,70.0,2.45,12.15,70.0,58.12,43.77
2018,5,3,8,30,0.0,82.0,2.5,12.6,82.0,68.19,51.99
2018,5,3,8,45,0.0,98.5,2.5,13.05,98.5,82.21,63.41
2018,5,3,9,0,0.0,115.0,2.5,13.5,115.0,96.68,75.08
2018,5,3,9,15,2.5,148.0,2.55,13.95,150.0,128.36,100.82
2018,5,3,9,30,5.0,181.0,2.6,14.4,185.0,160.38,126.43
2018,5,3,9,45,8.0,205.5,2.7,14.85,212.0,185.31,146.06
2018,5,3,10,0,11.0,230.0,2.8,15.3,239.0,210.22,165.47
2018,5,3,10,15,20.0,275.0,2.85,15.6,292.0,259.9,204.44
2018,5,3,10,30,29.0,320.0,2.9,15.9,345.0,327.33,256.38
2018,5,3,10,45,43.5,361.5,2.95,16.2,400.0,380.06,296.34
2018,5,3,11,0,58.0,403.0,3.0,16.5,455.0,431.58,334.8
2018,5,3,11,15,89.5,420.5,3.05,16.7,502.0,474.17,366.98
2018,5,3,11,30,121.0,438.0,3.1,16.9,549.0,529.9,408.34
2018,5,3,11,45,329.5,383.5,3.1,17.1,688.5,672.18,517.05
2018,5,3,12,0,538.0,329.0,3.1,17.3,828.0,801.35,611.6
2018,5,3,12,15,744.5,220.0,3.15,17.45,908.5,855.47,652.97
2018,5,3,12,30,951.0,111.0,3.2,17.6,989.0,879.39,669.93
2018,5,3,12,45,951.5,108.5,3.25,17.75,979.0,838.46,641.42
2018,5,3,13,0,952.0,106.0,3.3,17.9,969.0,794.56,611.09
2018,5,3,13,15,948.5,105.0,3.3,17.95,950.5,746.38,575.39
2018,5,3,13,30,945.0,104.0,3.3,18.0,932.0,695.87,536.87
2018,5,3,13,45,939.5,103.0,3.35,18.05,906.5,642.08,495.04
2018,5,3,14,0,934.0,102.0,3.4,18.1,881.0,586.59,450.64
2018,5,3,14,15,926.0,101.0,3.35,18.05,848.5,528.44,402.73
2018,5,3,14,30,918.0,100.0,3.3,18.0,816.0,469.35,352.59
2018,5,3,14,45,907.5,98.5,3.3,17.9,778.0,408.28,299.68
2018,5,3,15,0,897.0,97.0,3.3,17.8,740.0,347.07,245.56
2018,5,3,15,15,867.5,98.0,3.3,17.8,689.0,283.3,189.94
2018,5,3,15,30,838.0,99.0,3.3,17.8,638.0,215.58,133.39
2018,5,3,15,45,821.5,94.0,3.2,17.45,589.5,153.93,87.2
2018,5,3,16,0,805.0,89.0,3.1,17.1,541.0,94.13,55.68
2018,5,3,16,15,784.5,87.5,3.0,16.7,494.0,68.28,54.1
2018,5,3,16,30,764.0,86.0,2.9,16.3,447.0,68.23,54.36
2018,5,3,16,45,696.5,87.0,2.8,15.95,387.0,63.66,50.63
2018,5,3,17,0,629.0,88.0,2.7,15.6,327.0,65.19,52.23
2018,5,3,17,15,591.0,79.0,2.6,14.95,276.5,59.74,47.66
2018,5,3,17,30,553.0,70.0,2.5,14.3,226.0,54.04,42.74
2018,5,3,17,45,484.0,61.0,2.35,13.65,177.0,47.88,37.24
2018,5,3,18,0,415.0,52.0,2.2,13.0,128.0,41.58,31.39
2018,5,3,18,15,311.5,41.0,2.05,12.35,88.0,33.26,23.49
2018,5,3,18,30,208.0,30.0,1.9,11.7,48.0,23.28,12.81
2018,5,3,18,45,118.5,17.5,1.75,11.0,26.5,14.94,0.0
2018,5,3,19,0,29.0,5.0,1.6,10.3,5.0,0.0,0.0
2018,5,3,19,15,14.5,2.5,1.6,10.0,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
