Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,24,4,45,10.5,3.0,1.95,8.55,3.0,0.0,0.0
2018,5,24,5,0,21.0,6.0,2.0,8.7,6.0,10.2,0.0
2018,5,24,5,15,64.0,12.0,2.0,9.0,18.0,39.9,11.44
2018,5,24,5,30,107.0,18.0,2.0,9.3,30.0,69.52,50.05
2018,5,24,5,45,61.0,15.0,2.05,9.65,22.5,49.6,36.46
2018,5,24,6,0,15.0,12.0,2.1,10.0,15.0,18.62,10.59
2018,5,24,6,15,7.5,17.5,2.05,10.4,19.0,18.72,10.78
2018,5,24,6,30,0.0,23.0,2.0,10.8,23.0,18.95,10.89
2018,5,24,6,45,0.0,33.0,1.95,11.25,33.0,27.23,18.05
2018,5,24,7,0,0.0,43.0,1.9,11.7,43.0,35.54,25.12
2018,5,24,7,15,0.0,61.5,1.9,12.25,61.5,50.95,38.16
2018,5,24,7,30,0.0,80.0,1.9,12.8,80.0,66.42,51.02
2018,5,24,7,45,0.5,102.5,1.9,13.35,103.0,86.42,67.51
2018,5,24,8,0,1.0,125.0,1.9,13.9,126.0,106.85,84.08
2018,5,24,8,15,0.5,120.5,1.95,14.4,121.0,102.1,79.69
2018,5,24,8,30,0.0,116.0,2.0,14.9,116.0,97.53,75.52
2018,5,24,8,45,0.5,125.5,2.0,15.4,126.0,106.29,82.35
2018,5,24,9,0,1.0,135.0,2.0,15.9,136.0,115.07,89.13
2018,5,24,9,15,4.5,169.5,2.05,16.4,173.0,148.94,116.17
2018,5,24,9,30,8.0,204.0,2.1,16.9,210.0,183.11,142.97
2018,5,24,9,45,13.0,245.0,2.2,17.35,255.5,224.8,175.36
2018,5,24,10,0,18.0,286.0,2.3,17.8,301.0,266.58,207.28
2018,5,24,10,15,19.5,302.5,2.35,18.15,319.5,282.27,218.72
2018,5,24,10,30,21.0,319.0,2.4,18.5,338.0,297.74,230.01
2018,5,24,10,45,33.0,356.0,2.5,18.9,386.5,358.37,275.68
2018,5,24,11,0,45.0,393.0,2.6,19.3,435.0,402.16,307.9
2018,5,24,11,15,32.0,352.5,2.7,19.5,382.5,348.2,266.81
2018,5,24,11,30,19.0,312.0,2.8,19.7,330.0,284.55,218.29
2018,5,24,11,45,17.5,297.0,2.85,19.9,313.5,268.68,206.15
2018,5,24,12,0,16.0,282.0,2.9,20.1,297.0,253.02,194.01
2018,5,24,12,15,16.0,282.0,3.0,20.05,297.0,251.61,193.03
2018,5,24,12,30,16.0,282.0,3.1,20.0,297.0,250.08,191.95
2018,5,24,12,45,78.5,347.0,3.25,19.95,420.5,355.16,273.57
2018,5,24,13,0,141.0,412.0,3.4,19.9,544.0,451.52,346.25
2018,5,24,13,15,194.0,427.5,3.5,19.5,605.5,486.91,373.19
2018,5,24,13,30,247.0,443.0,3.6,19.1,667.0,515.92,395.18
2018,5,24,13,45,221.5,433.5,3.75,18.65,630.5,474.83,364.67
2018,5,24,14,0,196.0,424.0,3.9,18.2,594.0,435.86,335.66
2018,5,24,14,15,146.0,401.0,4.0,17.6,525.0,378.38,292.51
2018,5,24,14,30,96.0,378.0,4.1,17.0,456.0,331.1,257.01
2018,5,24,14,45,60.5,325.5,4.2,16.45,374.0,271.43,211.65
2018,5,24,15,0,25.0,273.0,4.3,15.9,292.0,217.01,170.13
2018,5,24,15,15,21.0,248.0,4.3,15.9,263.5,200.9,157.7
2018,5,24,15,30,17.0,223.0,4.3,15.9,235.0,178.89,140.48
2018,5,24,15,45,23.0,220.5,4.25,14.9,235.0,174.48,137.64
2018,5,24,16,0,29.0,218.0,4.2,13.9,235.0,159.78,126.81
2018,5,24,16,15,54.0,213.0,4.1,13.6,242.0,153.37,128.39
2018,5,24,16,30,79.0,208.0,4.0,13.3,249.0,149.45,125.59
2018,5,24,16,45,123.5,184.0,3.9,13.05,240.0,129.29,108.61
2018,5,24,17,0,168.0,160.0,3.8,12.8,231.0,115.21,96.77
2018,5,24,17,15,211.0,139.5,3.65,12.5,217.0,98.52,82.45
2018,5,24,17,30,254.0,119.0,3.5,12.2,203.0,86.19,71.78
2018,5,24,17,45,265.5,99.0,3.4,11.95,173.5,73.27,60.36
2018,5,24,18,0,277.0,79.0,3.3,11.7,144.0,58.16,46.73
2018,5,24,18,15,222.5,63.5,3.15,11.45,107.5,48.5,37.77
2018,5,24,18,30,168.0,48.0,3.0,11.2,71.0,37.0,26.94
2018,5,24,18,45,102.0,32.0,2.9,10.95,44.5,24.93,14.73
2018,5,24,19,0,36.0,16.0,2.8,10.7,18.0,13.02,0.0
2018,5,24,19,15,18.0,8.0,2.7,10.65,9.0,6.83,0.0
2018,5,24,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,9.6,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,9.7,5.0,4.75,0.0
2018,5,25,5,15,1.0,14.0,1.75,9.95,14.0,11.84,0.14
2018,5,25,5,30,0.0,23.0,1.9,10.2,23.0,18.98,10.04
2018,5,25,5,45,0.0,37.5,2.0,10.4,37.5,31.21,21.05
2018,5,25,6,0,0.0,52.0,2.1,10.6,52.0,44.09,32.49
2018,5,25,6,15,13.5,72.0,2.15,10.95,76.0,69.48,54.69
2018,5,25,6,30,27.0,92.0,2.2,11.3,100.0,102.53,83.29
2018,5,25,6,45,24.0,96.5,2.25,11.65,104.5,104.67,84.92
2018,5,25,7,0,21.0,101.0,2.3,12.0,109.0,106.96,86.55
2018,5,25,7,15,19.5,123.5,2.3,12.4,132.0,120.71,97.7
2018,5,25,7,30,18.0,146.0,2.3,12.8,155.0,140.8,113.91
2018,5,25,7,45,9.5,132.5,2.35,13.2,137.5,120.95,96.59
2018,5,25,8,0,1.0,119.0,2.4,13.6,120.0,101.4,79.63
2018,5,25,8,15,4.5,156.0,2.45,13.95,159.0,137.77,109.41
2018,5,25,8,30,8.0,193.0,2.5,14.3,198.0,174.72,139.07
2018,5,25,8,45,8.0,190.5,2.55,14.65,196.0,171.84,136.14
2018,5,25,9,0,8.0,188.0,2.6,15.0,194.0,169.16,133.5
2018,5,25,9,15,4.5,155.5,2.65,15.4,159.0,136.43,106.53
2018,5,25,9,30,1.0,123.0,2.7,15.8,124.0,104.53,80.26
2018,5,25,9,45,5.5,156.5,2.75,16.15,161.5,138.15,107.37
2018,5,25,10,0,10.0,190.0,2.8,16.5,199.0,171.98,134.21
2018,5,25,10,15,32.0,291.5,2.85,16.7,320.0,299.25,234.3
2018,5,25,10,30,54.0,393.0,2.9,16.9,441.0,417.47,323.85
2018,5,25,10,45,35.0,333.0,2.95,17.1,364.5,338.02,262.34
2018,5,25,11,0,16.0,273.0,3.0,17.3,288.0,249.5,193.63
2018,5,25,11,15,13.5,249.0,3.1,17.35,261.5,225.19,174.77
2018,5,25,11,30,11.0,225.0,3.2,17.4,235.0,201.27,155.96
2018,5,25,11,45,13.5,244.0,3.25,17.45,256.5,219.16,170.0
2018,5,25,12,0,16.0,263.0,3.3,17.5,278.0,236.63,183.58
2018,5,25,12,15,27.0,314.5,3.4,17.5,340.0,295.88,229.64
2018,5,25,12,30,38.0,366.0,3.5,17.5,402.0,345.54,267.69
2018,5,25,12,45,28.0,313.5,3.55,17.5,340.0,288.47,223.73
2018,5,25,13,0,18.0,261.0,3.6,17.5,278.0,233.5,181.16
2018,5,25,13,15,10.5,200.0,3.65,17.4,210.0,173.64,134.29
2018,5,25,13,30,3.0,139.0,3.7,17.3,142.0,117.74,89.88
2018,5,25,13,45,2.5,137.0,3.7,17.2,139.5,115.45,88.22
2018,5,25,14,0,2.0,135.0,3.7,17.1,137.0,113.23,86.55
2018,5,25,14,15,8.0,193.0,3.7,16.95,199.5,162.46,126.16
2018,5,25,14,30,14.0,251.0,3.7,16.8,262.0,209.11,163.28
2018,5,25,14,45,137.5,242.0,3.7,16.65,345.5,235.8,182.11
2018,5,25,15,0,261.0,233.0,3.7,16.5,429.0,247.62,186.93
2018,5,25,15,15,311.0,228.5,3.7,16.5,449.5,235.95,173.95
2018,5,25,15,30,361.0,224.0,3.7,16.5,470.0,210.9,150.6
2018,5,25,15,45,502.0,181.5,3.55,16.1,498.0,171.94,114.96
2018,5,25,16,0,643.0,139.0,3.4,15.7,526.0,114.0,74.42
2018,5,25,16,15,657.0,126.5,3.3,15.45,493.5,84.05,67.86
2018,5,25,16,30,671.0,114.0,3.2,15.2,461.0,78.28,63.17
2018,5,25,16,45,605.0,113.5,3.1,15.0,402.0,79.25,64.3
2018,5,25,17,0,539.0,113.0,3.0,14.8,343.0,80.52,65.7
2018,5,25,17,15,531.5,100.0,2.85,14.45,302.0,73.14,59.49
2018,5,25,17,30,524.0,87.0,2.7,14.1,261.0,65.25,52.72
2018,5,25,17,45,507.0,74.5,2.6,13.8,219.5,57.18,45.63
2018,5,25,18,0,490.0,62.0,2.5,13.5,178.0,48.65,37.95
2018,5,25,18,15,382.5,54.0,2.25,13.15,131.5,42.96,32.63
2018,5,25,18,30,275.0,46.0,2.0,12.8,85.0,35.24,25.27
2018,5,25,18,45,191.5,33.0,1.8,12.4,55.0,25.48,15.27
2018,5,25,19,0,108.0,20.0,1.6,12.0,25.0,15.56,0.0
2018,5,25,19,15,54.0,10.0,1.55,11.75,12.5,8.54,0.0
2018,5,25,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,26,4,45,2.5,1.5,1.55,10.2,1.5,0.0,0.0
2018,5,26,5,0,5.0,3.0,1.6,10.3,3.0,3.76,0.0
2018,5,26,5,15,2.5,5.5,1.75,10.5,5.5,5.37,0.0
2018,5,26,5,30,0.0,8.0,1.9,10.7,8.0,6.56,0.0
2018,5,26,5,45,0.0,12.0,2.05,10.9,12.0,9.86,2.78
2018,5,26,6,0,0.0,16.0,2.2,11.1,16.0,13.16,5.75
2018,5,26,6,15,0.0,31.5,2.2,11.3,31.5,25.98,16.95
2018,5,26,6,30,0.0,47.0,2.2,11.5,47.0,38.86,28.12
2018,5,26,6,45,0.0,42.0,2.2,11.75,42.0,34.7,24.45
2018,5,26,7,0,0.0,37.0,2.2,12.0,37.0,30.56,20.78
2018,5,26,7,15,0.0,69.5,2.2,12.25,69.5,57.63,43.85
2018,5,26,7,30,0.0,102.0,2.2,12.5,102.0,85.88,67.52
2018,5,26,7,45,0.0,112.5,2.15,12.75,112.5,95.02,74.82
2018,5,26,8,0,0.0,123.0,2.1,13.0,123.0,104.17,82.09
2018,5,26,8,15,0.0,112.0,2.05,13.3,112.0,94.09,73.36
2018,5,26,8,30,0.0,101.0,2.0,13.6,101.0,84.36,65.01
2018,5,26,8,45,0.0,93.5,2.0,13.85,93.5,77.91,59.44
2018,5,26,9,0,0.0,86.0,2.0,14.1,86.0,71.67,54.09
2018,5,26,9,15,0.0,92.0,2.0,14.4,92.0,76.76,58.09
2018,5,26,9,30,0.0,98.0,2.0,14.7,98.0,81.98,62.18
2018,5,26,9,45,0.5,112.5,2.0,15.0,113.0,95.0,72.63
2018,5,26,10,0,1.0,127.0,2.0,15.3,128.0,108.05,83.0
2018,5,26,10,15,4.5,156.5,2.05,15.75,160.5,137.05,106.2
2018,5,26,10,30,8.0,186.0,2.1,16.2,193.0,166.08,129.09
2018,5,26,10,45,8.5,190.0,2.15,16.6,197.5,169.82,131.68
2018,5,26,11,0,9.0,194.0,2.2,17.0,202.0,173.47,134.27
2018,5,26,11,15,10.5,215.0,2.3,17.35,224.5,192.7,149.17
2018,5,26,11,30,12.0,236.0,2.4,17.7,247.0,211.69,163.73
2018,5,26,11,45,12.5,240.0,2.45,18.0,251.5,214.79,165.87
2018,5,26,12,0,13.0,244.0,2.5,18.3,256.0,217.72,167.94
2018,5,26,12,15,16.5,278.5,2.6,18.5,294.0,248.96,192.03
2018,5,26,12,30,20.0,313.0,2.7,18.7,332.0,279.41,215.25
2018,5,26,12,45,62.0,377.5,2.85,18.9,436.0,368.32,283.46
2018,5,26,13,0,104.0,442.0,3.0,19.1,540.0,445.39,341.08
2018,5,26,13,15,431.5,317.5,3.05,19.2,711.5,561.41,431.58
2018,5,26,13,30,759.0,193.0,3.1,19.3,883.0,637.13,488.31
2018,5,26,13,45,824.0,158.5,3.2,19.4,889.5,606.01,463.33
2018,5,26,14,0,889.0,124.0,3.3,19.5,896.0,567.05,431.75
2018,5,26,14,15,881.0,123.5,3.35,19.4,865.5,513.33,387.76
2018,5,26,14,30,873.0,123.0,3.4,19.3,835.0,458.75,341.79
2018,5,26,14,45,862.5,121.5,3.45,19.25,798.5,401.93,292.82
2018,5,26,15,0,852.0,120.0,3.5,19.2,762.0,340.13,239.13
2018,5,26,15,15,839.0,117.5,3.5,19.2,720.5,281.17,187.6
2018,5,26,15,30,826.0,115.0,3.5,19.2,679.0,223.04,138.67
2018,5,26,15,45,796.5,113.5,3.55,18.85,627.0,164.86,96.0
2018,5,26,16,0,767.0,112.0,3.6,18.5,575.0,110.03,67.4
2018,5,26,16,15,737.5,108.0,3.6,18.1,523.0,73.36,57.96
2018,5,26,16,30,708.0,104.0,3.6,17.7,471.0,72.1,57.21
2018,5,26,16,45,688.5,100.0,3.6,17.35,426.5,70.92,56.47
2018,5,26,17,0,669.0,96.0,3.6,17.0,382.0,69.66,55.65
2018,5,26,17,15,626.0,91.0,3.55,16.4,331.5,67.33,53.93
2018,5,26,17,30,583.0,86.0,3.5,15.8,281.0,64.97,52.11
2018,5,26,17,45,523.0,79.0,3.45,15.25,231.5,60.86,48.61
2018,5,26,18,0,463.0,72.0,3.4,14.7,182.0,56.71,44.91
2018,5,26,18,15,376.0,62.0,3.3,14.1,137.5,47.11,36.16
2018,5,26,18,30,289.0,52.0,3.2,13.5,93.0,39.75,29.14
2018,5,26,18,45,183.5,37.0,3.1,12.95,59.5,28.48,17.84
2018,5,26,19,0,78.0,22.0,3.0,12.4,26.0,17.17,0.0
2018,5,26,19,15,39.0,11.0,2.9,12.15,13.0,9.39,0.0
2018,5,26,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,27,4,45,23.0,6.0,1.15,9.45,6.5,0.0,0.0
2018,5,27,5,0,46.0,12.0,1.2,9.7,13.0,21.26,0.0
2018,5,27,5,15,150.0,26.0,1.35,10.35,41.0,85.19,39.04
2018,5,27,5,30,254.0,40.0,1.5,11.0,69.0,151.81,114.23
2018,5,27,5,45,349.0,50.5,1.7,11.6,111.0,216.76,172.59
2018,5,27,6,0,444.0,61.0,1.9,12.2,153.0,296.09,241.69
2018,5,27,6,15,510.5,68.0,1.85,12.9,201.5,364.17,299.9
2018,5,27,6,30,577.0,75.0,1.8,13.6,250.0,437.75,360.33
2018,5,27,6,45,625.5,79.5,1.8,14.3,301.5,502.37,411.48
2018,5,27,7,0,674.0,84.0,1.8,15.0,353.0,569.7,462.69
2018,5,27,7,15,673.0,96.0,1.85,15.8,395.5,612.81,493.28
2018,5,27,7,30,672.0,108.0,1.9,16.6,438.0,653.58,521.19
2018,5,27,7,45,643.0,129.5,1.95,17.35,472.0,680.21,537.43
2018,5,27,8,0,614.0,151.0,2.0,18.1,506.0,701.8,549.64
2018,5,27,8,15,712.5,130.5,2.05,18.65,575.0,782.76,605.01
2018,5,27,8,30,811.0,110.0,2.1,19.2,644.0,861.31,656.2
2018,5,27,8,45,838.5,106.5,2.2,19.75,691.0,900.55,680.0
2018,5,27,9,0,866.0,103.0,2.3,20.3,738.0,927.56,695.73
2018,5,27,9,15,877.0,104.5,2.4,20.8,776.5,951.85,709.85
2018,5,27,9,30,888.0,106.0,2.5,21.3,815.0,972.85,721.8
2018,5,27,9,45,897.0,106.5,2.55,21.8,847.5,987.4,729.07
2018,5,27,10,0,906.0,107.0,2.6,22.3,880.0,998.33,734.09
2018,5,27,10,15,911.5,108.0,2.65,22.7,906.0,1002.64,735.21
2018,5,27,10,30,917.0,109.0,2.7,23.1,932.0,1003.12,734.01
2018,5,27,10,45,921.0,110.0,2.75,23.5,952.0,998.28,729.51
2018,5,27,11,0,925.0,111.0,2.8,23.9,972.0,989.59,722.67
2018,5,27,11,15,927.5,111.0,2.9,24.2,984.0,974.72,712.63
2018,5,27,11,30,930.0,111.0,3.0,24.5,996.0,956.17,700.26
2018,5,27,11,45,930.5,111.0,3.05,24.8,1000.5,932.25,684.01
2018,5,27,12,0,931.0,111.0,3.1,25.1,1005.0,904.96,665.58
2018,5,27,12,15,930.5,110.5,3.2,25.25,1002.0,873.17,644.82
2018,5,27,12,30,930.0,110.0,3.3,25.4,999.0,838.38,621.89
2018,5,27,12,45,927.5,110.5,3.35,25.55,989.0,800.03,596.11
2018,5,27,13,0,925.0,111.0,3.4,25.7,979.0,759.06,567.54
2018,5,27,13,15,922.0,110.0,3.45,25.7,962.0,714.07,534.83
2018,5,27,13,30,919.0,109.0,3.5,25.7,945.0,666.87,499.7
2018,5,27,13,45,914.0,107.5,3.6,25.75,920.5,616.09,461.05
2018,5,27,14,0,909.0,106.0,3.7,25.8,896.0,563.69,420.01
2018,5,27,14,15,902.5,104.5,3.7,25.7,865.5,509.17,376.13
2018,5,27,14,30,896.0,103.0,3.7,25.6,835.0,453.61,330.11
2018,5,27,14,45,887.0,101.5,3.7,25.5,799.0,396.37,281.6
2018,5,27,15,0,878.0,100.0,3.7,25.4,763.0,338.84,231.97
2018,5,27,15,15,866.0,98.0,3.7,25.4,721.5,280.21,181.56
2018,5,27,15,30,854.0,96.0,3.7,25.4,680.0,222.14,133.54
2018,5,27,15,45,839.5,93.0,3.65,25.0,634.5,163.9,91.19
2018,5,27,16,0,825.0,90.0,3.6,24.6,589.0,98.22,54.81
2018,5,27,16,15,806.0,87.0,3.5,24.2,541.0,66.96,51.14
2018,5,27,16,30,787.0,84.0,3.4,23.8,493.0,65.77,50.42
2018,5,27,16,45,760.0,80.5,3.35,23.45,442.5,64.03,49.21
2018,5,27,17,0,733.0,77.0,3.3,23.1,392.0,62.24,47.93
2018,5,27,17,15,696.5,72.0,3.15,22.35,340.5,59.1,45.55
2018,5,27,17,30,660.0,67.0,3.0,21.6,289.0,51.28,39.04
2018,5,27,17,45,607.0,62.0,2.85,20.9,239.5,48.1,36.43
2018,5,27,18,0,554.0,57.0,2.7,20.2,190.0,44.93,33.68
2018,5,27,18,15,475.0,50.0,2.4,19.2,145.0,39.97,29.23
2018,5,27,18,30,396.0,43.0,2.1,18.2,100.0,35.03,24.55
2018,5,27,18,45,276.0,32.0,1.8,17.2,64.5,26.38,15.94
2018,5,27,19,0,156.0,21.0,1.5,16.2,29.0,16.39,0.0
2018,5,27,19,15,78.0,10.5,1.45,15.7,14.5,8.96,0.0
2018,5,27,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,28,4,45,49.0,6.0,1.15,11.5,7.0,0.0,0.0
2018,5,28,5,0,98.0,12.0,1.2,11.8,14.0,33.64,0.0
2018,5,28,5,15,230.0,23.5,1.4,12.45,45.0,106.92,51.62
2018,5,28,5,30,362.0,35.0,1.6,13.1,76.0,185.67,138.63
2018,5,28,5,45,451.5,42.0,1.75,13.7,119.0,252.35,199.02
2018,5,28,6,0,541.0,49.0,1.9,14.3,162.0,328.17,265.23
2018,5,28,6,15,599.0,54.5,1.85,15.1,211.0,394.43,321.58
2018,5,28,6,30,657.0,60.0,1.8,15.9,260.0,463.15,377.5
2018,5,28,6,45,697.0,63.5,1.7,16.7,311.0,524.97,425.34
2018,5,28,7,0,737.0,67.0,1.6,17.5,362.0,588.55,472.18
2018,5,28,7,15,765.0,70.5,1.6,18.5,413.0,644.94,511.2
2018,5,28,7,30,793.0,74.0,1.6,19.5,464.0,701.25,547.72
2018,5,28,7,45,814.5,76.5,1.6,20.5,513.5,750.75,578.24
2018,5,28,8,0,836.0,79.0,1.6,21.5,563.0,791.36,601.8
2018,5,28,8,15,852.0,81.5,1.7,22.3,610.0,832.82,626.96
2018,5,28,8,30,868.0,84.0,1.8,23.1,657.0,872.03,650.22
2018,5,28,8,45,880.5,86.0,1.85,23.85,700.0,904.99,668.63
2018,5,28,9,0,893.0,88.0,1.9,24.6,743.0,935.03,684.99
2018,5,28,9,15,900.0,91.0,2.0,25.35,780.5,957.85,697.13
2018,5,28,9,30,907.0,94.0,2.1,26.1,818.0,977.14,707.04
2018,5,28,9,45,911.0,97.5,2.2,26.8,850.0,990.41,713.29
2018,5,28,10,0,915.0,101.0,2.3,27.5,882.0,999.86,717.22
2018,5,28,10,15,921.0,102.0,2.4,27.95,909.0,1004.78,719.09
2018,5,28,10,30,927.0,103.0,2.5,28.4,936.0,1005.84,718.65
2018,5,28,10,45,932.0,103.5,2.65,28.8,956.5,1001.53,715.54
2018,5,28,11,0,937.0,104.0,2.8,29.2,977.0,993.33,710.03
2018,5,28,11,15,940.0,104.0,2.85,29.4,989.5,978.91,700.35
2018,5,28,11,30,943.0,104.0,2.9,29.6,1002.0,960.74,688.38
2018,5,28,11,45,944.0,104.5,2.95,29.85,1007.5,937.6,673.14
2018,5,28,12,0,945.0,105.0,3.0,30.1,1013.0,910.98,655.69
2018,5,28,12,15,944.5,105.0,3.05,30.15,1010.5,879.36,635.48
2018,5,28,12,30,944.0,105.0,3.1,30.2,1008.0,844.66,613.15
2018,5,28,12,45,941.5,105.0,3.15,30.3,997.5,805.51,587.58
2018,5,28,13,0,939.0,105.0,3.2,30.4,987.0,763.71,559.42
2018,5,28,13,15,935.5,104.5,3.3,30.4,970.0,718.34,527.37
2018,5,28,13,30,932.0,104.0,3.4,30.4,953.0,670.74,492.86
2018,5,28,13,45,927.0,103.0,3.45,30.4,928.5,619.85,454.85
2018,5,28,14,0,922.0,102.0,3.5,30.4,904.0,567.3,414.47
2018,5,28,14,15,915.0,101.0,3.5,30.3,873.5,512.35,371.14
2018,5,28,14,30,908.0,100.0,3.5,30.2,843.0,456.39,325.7
2018,5,28,14,45,898.5,98.0,3.55,30.1,806.0,398.03,277.34
2018,5,28,15,0,889.0,96.0,3.6,30.0,769.0,339.44,227.85
2018,5,28,15,15,877.0,94.5,3.6,30.0,727.5,280.64,178.15
2018,5,28,15,30,865.0,93.0,3.6,30.0,686.0,222.37,130.77
2018,5,28,15,45,850.0,90.5,3.55,29.5,640.5,163.85,88.99
2018,5,28,16,0,835.0,88.0,3.5,29.0,595.0,106.72,60.03
2018,5,28,16,15,815.0,85.0,3.45,28.55,546.0,65.7,49.15
2018,5,28,16,30,795.0,82.0,3.4,28.1,497.0,64.44,48.39
2018,5,28,16,45,769.0,79.0,3.4,27.65,446.5,63.02,47.48
2018,5,28,17,0,743.0,76.0,3.4,27.2,396.0,61.56,46.53
2018,5,28,17,15,707.5,71.5,3.2,26.35,345.0,58.79,44.51
2018,5,28,17,30,672.0,67.0,3.0,25.5,294.0,51.36,38.44
2018,5,28,17,45,621.0,61.5,2.85,24.6,244.0,47.8,35.58
2018,5,28,18,0,570.0,56.0,2.7,23.7,194.0,44.2,32.54
2018,5,28,18,15,493.5,49.0,2.4,22.55,148.5,39.2,28.14
2018,5,28,18,30,417.0,42.0,2.1,21.4,103.0,34.19,23.51
2018,5,28,18,45,296.0,32.0,1.8,20.25,67.0,26.37,15.81
2018,5,28,19,0,175.0,22.0,1.5,19.1,31.0,17.19,0.0
2018,5,28,19,15,87.5,11.0,1.45,18.55,15.5,9.39,0.0
2018,5,28,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,29,4,45,45.5,6.5,2.05,12.9,7.5,0.0,0.0
2018,5,29,5,0,91.0,13.0,2.3,13.1,15.0,32.75,0.0
2018,5,29,5,15,219.0,24.5,2.45,13.6,45.5,104.56,52.33
2018,5,29,5,30,347.0,36.0,2.6,14.1,76.0,180.89,135.05
2018,5,29,5,45,436.0,44.0,2.7,14.6,119.0,247.62,195.36
2018,5,29,6,0,525.0,52.0,2.8,15.1,162.0,323.5,261.78
2018,5,29,6,15,583.5,57.5,2.75,15.85,210.5,389.26,318.14
2018,5,29,6,30,642.0,63.0,2.7,16.6,259.0,459.71,376.01
2018,5,29,6,45,683.0,67.0,2.7,17.35,310.0,519.5,423.38
2018,5,29,7,0,724.0,71.0,2.7,18.1,361.0,583.71,472.18
2018,5,29,7,15,752.5,75.0,2.65,18.8,412.0,640.5,513.03
2018,5,29,7,30,781.0,79.0,2.6,19.5,463.0,697.26,551.21
2018,5,29,7,45,803.0,81.5,2.6,20.2,512.5,746.72,583.24
2018,5,29,8,0,825.0,84.0,2.6,20.9,562.0,794.92,613.64
2018,5,29,8,15,841.5,86.5,2.6,21.6,609.0,828.63,633.29
2018,5,29,8,30,858.0,89.0,2.6,22.3,656.0,867.93,656.57
2018,5,29,8,45,870.5,91.5,2.6,23.0,699.0,901.14,675.3
2018,5,29,9,0,883.0,94.0,2.6,23.7,742.0,931.46,691.89
2018,5,29,9,15,894.0,95.0,2.6,24.3,780.5,955.61,704.52
2018,5,29,9,30,905.0,96.0,2.6,24.9,819.0,976.43,714.96
2018,5,29,9,45,914.0,95.5,2.65,25.45,851.5,990.22,721.46
2018,5,29,10,0,923.0,95.0,2.7,26.0,884.0,1000.38,725.75
2018,5,29,10,15,927.5,96.5,2.75,26.45,910.0,1004.5,726.56
2018,5,29,10,30,932.0,98.0,2.8,26.9,936.0,1004.73,725.03
2018,5,29,10,45,935.5,99.0,2.85,27.3,955.5,999.58,720.36
2018,5,29,11,0,939.0,100.0,2.9,27.7,975.0,990.54,713.34
2018,5,29,11,15,941.0,100.5,2.95,28.0,987.5,975.76,703.06
2018,5,29,11,30,943.0,101.0,3.0,28.3,1000.0,957.24,690.48
2018,5,29,11,45,943.5,102.0,3.1,28.55,1005.0,934.23,675.55
2018,5,29,12,0,944.0,103.0,3.2,28.8,1010.0,907.75,658.34
2018,5,29,12,15,941.5,104.0,3.25,28.9,1007.0,875.48,637.34
2018,5,29,12,30,939.0,105.0,3.3,29.0,1004.0,840.25,614.29
2018,5,29,12,45,934.5,106.5,3.35,29.1,993.5,801.11,588.47
2018,5,29,13,0,930.0,108.0,3.4,29.2,983.0,759.46,560.01
2018,5,29,13,15,927.5,107.5,3.5,29.05,966.5,715.18,528.74
2018,5,29,13,30,925.0,107.0,3.6,28.9,950.0,668.61,494.92
2018,5,29,13,45,920.0,106.0,3.7,28.75,926.0,618.11,457.26
2018,5,29,14,0,915.0,105.0,3.8,28.6,902.0,565.95,417.15
2018,5,29,14,15,909.5,103.5,3.85,28.25,872.5,511.74,374.39
2018,5,29,14,30,904.0,102.0,3.9,27.9,843.0,456.36,329.29
2018,5,29,14,45,895.5,100.5,3.95,27.5,807.0,399.0,281.42
2018,5,29,15,0,887.0,99.0,4.0,27.1,771.0,341.28,232.23
2018,5,29,15,15,875.5,96.5,4.0,27.1,729.5,282.03,181.54
2018,5,29,15,30,864.0,94.0,4.0,27.1,688.0,223.28,133.17
2018,5,29,15,45,851.0,91.5,4.0,25.95,643.5,165.1,91.21
2018,5,29,16,0,838.0,89.0,4.0,24.8,599.0,108.05,61.86
2018,5,29,16,15,821.0,86.0,4.0,23.85,551.5,66.44,50.76
2018,5,29,16,30,804.0,83.0,4.0,22.9,504.0,65.24,50.16
2018,5,29,16,45,779.5,79.5,3.95,22.0,453.5,63.49,49.04
2018,5,29,17,0,755.0,76.0,3.9,21.1,403.0,61.67,47.84
2018,5,29,17,15,719.5,72.0,3.9,19.95,351.5,59.28,46.15
2018,5,29,17,30,684.0,68.0,3.9,18.8,300.0,52.17,40.28
2018,5,29,17,45,632.0,63.0,3.9,17.7,249.5,49.0,37.71
2018,5,29,18,0,580.0,58.0,3.9,16.6,199.0,45.82,34.99
2018,5,29,18,15,499.5,51.0,3.9,15.7,152.5,40.84,30.46
2018,5,29,18,30,419.0,44.0,3.9,14.8,106.0,35.87,25.7
2018,5,29,18,45,289.5,33.0,3.9,13.95,68.5,27.18,17.08
2018,5,29,19,0,160.0,22.0,3.9,13.1,31.0,17.16,0.0
2018,5,29,19,15,80.0,11.0,3.85,12.75,15.5,9.39,0.0
2018,5,29,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,4,45,1.5,3.5,4.65,9.65,3.5,0.0,0.0
2018,5,30,5,0,3.0,7.0,4.7,9.7,7.0,6.69,0.0
2018,5,30,5,15,1.5,18.0,4.75,9.9,18.0,15.3,3.85
2018,5,30,5,30,0.0,29.0,4.8,10.1,29.0,24.1,14.41
2018,5,30,5,45,0.5,44.0,4.9,10.25,44.0,37.81,26.73
2018,5,30,6,0,1.0,59.0,5.0,10.4,59.0,51.37,38.8
2018,5,30,6,15,0.5,50.0,5.0,10.7,50.0,41.63,30.54
2018,5,30,6,30,0.0,41.0,5.0,11.0,41.0,33.87,23.81
2018,5,30,6,45,1.0,57.0,5.0,11.25,57.5,47.81,35.82
2018,5,30,7,0,2.0,73.0,5.0,11.5,74.0,61.88,47.79
2018,5,30,7,15,11.5,123.0,5.0,11.75,128.5,114.22,92.39
2018,5,30,7,30,21.0,173.0,5.0,12.0,183.0,169.1,138.28
2018,5,30,7,45,47.5,207.0,5.0,12.3,233.5,236.49,194.18
2018,5,30,8,0,74.0,241.0,5.0,12.6,284.0,294.08,241.02
2018,5,30,8,15,98.0,262.5,5.0,12.8,324.5,337.22,275.57
2018,5,30,8,30,122.0,284.0,5.0,13.0,365.0,398.65,324.07
2018,5,30,8,45,110.5,310.0,5.0,13.2,387.0,416.54,336.4
2018,5,30,9,0,99.0,336.0,5.0,13.4,409.0,414.84,333.56
2018,5,30,9,15,112.0,358.0,5.0,13.7,444.5,467.29,373.47
2018,5,30,9,30,125.0,380.0,5.0,14.0,480.0,500.96,398.38
2018,5,30,9,45,175.0,396.0,5.0,14.3,542.0,563.3,446.16
2018,5,30,10,0,225.0,412.0,5.0,14.6,604.0,625.14,492.61
2018,5,30,10,15,174.0,413.0,5.0,15.05,564.5,573.21,450.46
2018,5,30,10,30,123.0,414.0,5.0,15.5,525.0,520.65,408.16
2018,5,30,10,45,109.5,416.5,5.0,15.95,517.0,505.25,395.15
2018,5,30,11,0,96.0,419.0,5.0,16.4,509.0,473.87,370.11
2018,5,30,11,15,205.5,431.0,5.0,16.75,626.0,596.07,464.15
2018,5,30,11,30,315.0,443.0,5.0,17.1,743.0,709.31,548.24
2018,5,30,11,45,547.0,330.0,5.0,17.4,854.5,807.89,624.31
2018,5,30,12,0,779.0,217.0,5.0,17.7,966.0,876.3,677.09
2018,5,30,12,15,729.0,242.0,5.1,17.75,941.5,835.7,646.22
2018,5,30,12,30,679.0,267.0,5.2,17.8,917.0,786.07,609.23
2018,5,30,12,45,657.5,273.0,5.25,17.85,897.5,742.67,576.82
2018,5,30,13,0,636.0,279.0,5.3,17.9,878.0,698.73,543.51
2018,5,30,13,15,555.0,316.0,5.35,17.75,832.0,641.57,499.28
2018,5,30,13,30,474.0,353.0,5.4,17.6,786.0,586.59,456.39
2018,5,30,13,45,503.5,334.0,5.45,17.4,783.0,558.3,434.48
2018,5,30,14,0,533.0,315.0,5.5,17.2,780.0,526.45,408.9
2018,5,30,14,15,673.5,236.0,5.5,16.95,802.5,497.6,384.3
2018,5,30,14,30,814.0,157.0,5.5,16.7,825.0,457.74,348.35
2018,5,30,14,45,829.0,142.0,5.5,16.4,796.5,402.07,299.21
2018,5,30,15,0,844.0,127.0,5.5,16.1,768.0,343.77,246.75
2018,5,30,15,15,820.5,127.5,5.5,16.1,722.5,285.16,194.8
2018,5,30,15,30,797.0,128.0,5.5,16.1,677.0,228.62,146.64
2018,5,30,15,45,695.0,149.5,5.5,15.45,605.0,172.39,107.63
2018,5,30,16,0,593.0,171.0,5.5,14.8,533.0,134.49,91.95
2018,5,30,16,15,649.5,141.5,5.45,14.4,508.0,93.38,76.26
2018,5,30,16,30,706.0,112.0,5.4,14.0,483.0,77.09,62.41
2018,5,30,16,45,691.5,104.5,5.4,13.6,437.0,73.78,59.82
2018,5,30,17,0,677.0,97.0,5.4,13.2,391.0,70.2,56.97
2018,5,30,17,15,636.5,93.5,5.3,12.7,342.0,69.02,56.22
2018,5,30,17,30,596.0,90.0,5.2,12.2,293.0,67.9,55.47
2018,5,30,17,45,520.5,83.5,5.1,11.7,239.5,64.15,52.27
2018,5,30,18,0,445.0,77.0,5.0,11.2,186.0,57.74,46.51
2018,5,30,18,15,352.0,64.5,4.85,10.8,138.5,48.71,38.16
2018,5,30,18,30,259.0,52.0,4.7,10.4,91.0,39.54,29.47
2018,5,30,18,45,165.0,38.5,4.5,10.0,60.0,29.5,19.47
2018,5,30,19,0,71.0,25.0,4.3,9.6,29.0,19.41,0.95
2018,5,30,19,15,35.5,12.5,4.35,9.55,14.5,10.67,0.0
2018,5,30,19,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,4.0,3.8,9.75,4.0,0.0,0.0
2018,5,31,5,0,1.0,8.0,3.8,9.8,8.0,7.06,0.0
2018,5,31,5,15,8.5,21.5,3.85,9.95,22.5,22.53,8.57
2018,5,31,5,30,16.0,35.0,3.9,10.1,37.0,39.07,26.66
2018,5,31,5,45,37.0,53.0,3.9,10.25,60.0,66.47,50.93
2018,5,31,6,0,58.0,71.0,3.9,10.4,83.0,95.72,76.97
2018,5,31,6,15,60.0,81.0,4.0,10.7,96.5,107.9,88.15
2018,5,31,6,30,62.0,91.0,4.1,11.0,110.0,120.57,99.37
2018,5,31,6,45,31.5,82.0,4.15,11.35,91.5,93.75,75.9
2018,5,31,7,0,1.0,73.0,4.2,11.7,73.0,61.21,47.13
2018,5,31,7,15,3.5,109.0,4.2,12.05,110.5,95.29,75.97
2018,5,31,7,30,6.0,145.0,4.2,12.4,148.0,130.41,105.17
2018,5,31,7,45,5.0,145.0,4.2,12.8,147.5,128.82,103.26
2018,5,31,8,0,4.0,145.0,4.2,13.2,147.0,127.46,101.6
2018,5,31,8,15,10.0,175.5,4.2,13.6,182.0,160.34,128.43
2018,5,31,8,30,16.0,206.0,4.2,14.0,217.0,193.64,155.19
2018,5,31,8,45,27.5,242.0,4.25,14.45,262.0,252.23,202.04
2018,5,31,9,0,39.0,278.0,4.3,14.9,307.0,298.5,238.21
2018,5,31,9,15,33.5,285.5,4.3,15.2,311.0,299.69,238.03
2018,5,31,9,30,28.0,293.0,4.3,15.5,315.0,300.61,237.78
2018,5,31,9,45,37.0,321.0,4.35,15.8,351.5,335.63,264.74
2018,5,31,10,0,46.0,349.0,4.4,16.1,388.0,370.26,291.01
2018,5,31,10,15,56.5,370.0,4.45,16.3,419.5,398.81,312.58
2018,5,31,10,30,67.0,391.0,4.5,16.5,451.0,426.67,333.49
2018,5,31,10,45,57.0,388.0,4.55,16.65,440.0,410.86,320.57
2018,5,31,11,0,47.0,385.0,4.6,16.8,429.0,395.07,307.84
2018,5,31,11,15,49.0,396.0,4.6,16.85,442.5,403.6,314.13
2018,5,31,11,30,51.0,407.0,4.6,16.9,456.0,411.45,319.83
2018,5,31,11,45,60.5,418.5,4.65,17.0,476.5,425.61,330.6
2018,5,31,12,0,70.0,430.0,4.7,17.1,497.0,438.52,340.38
2018,5,31,12,15,82.0,442.0,4.7,17.1,520.5,452.57,351.11
2018,5,31,12,30,94.0,454.0,4.7,17.1,544.0,464.97,360.53
2018,5,31,12,45,116.0,456.5,4.65,17.05,566.5,480.03,372.15
2018,5,31,13,0,138.0,459.0,4.6,17.0,589.0,486.05,376.88
2018,5,31,13,15,183.5,451.0,4.55,17.0,620.5,496.99,385.53
2018,5,31,13,30,229.0,443.0,4.5,17.0,652.0,503.49,390.41
2018,5,31,13,45,374.0,370.0,4.45,16.95,701.0,511.64,397.25
2018,5,31,14,0,519.0,297.0,4.4,16.9,750.0,505.84,391.83
2018,5,31,14,15,681.0,219.5,4.35,16.8,792.5,488.88,375.85
2018,5,31,14,30,843.0,142.0,4.3,16.7,835.0,458.51,346.71
2018,5,31,14,45,836.0,138.0,4.25,16.6,799.5,401.78,297.1
2018,5,31,15,0,829.0,134.0,4.2,16.5,764.0,344.76,246.47
2018,5,31,15,15,815.5,131.0,4.2,16.5,722.5,286.86,195.34
2018,5,31,15,30,802.0,128.0,4.2,16.5,681.0,229.89,146.81
2018,5,31,15,45,760.5,131.5,4.15,16.05,627.5,168.39,101.13
2018,5,31,16,0,719.0,135.0,4.1,15.6,574.0,117.56,74.36
2018,5,31,16,15,677.5,133.5,4.0,15.25,520.5,88.44,71.68
2018,5,31,16,30,636.0,132.0,3.9,14.9,467.0,89.48,72.96
2018,5,31,16,45,628.5,120.5,3.85,14.55,423.5,84.0,68.52
2018,5,31,17,0,621.0,109.0,3.8,14.2,380.0,78.06,63.64
2018,5,31,17,15,619.0,96.5,3.7,13.8,338.0,70.99,57.7
2018,5,31,17,30,617.0,84.0,3.6,13.4,296.0,63.41,51.2
2018,5,31,17,45,561.0,77.5,3.5,12.95,246.0,59.6,47.95
2018,5,31,18,0,505.0,71.0,3.4,12.5,196.0,55.76,44.51
2018,5,31,18,15,421.5,62.0,3.1,12.0,150.5,49.59,38.78
2018,5,31,18,30,338.0,53.0,2.8,11.5,105.0,40.62,30.33
2018,5,31,18,45,225.5,39.0,2.5,11.05,68.5,30.05,19.97
2018,5,31,19,0,113.0,25.0,2.2,10.6,32.0,19.37,2.28
2018,5,31,19,15,56.5,12.5,2.15,10.4,16.0,10.67,0.0
2018,5,31,19,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.5,1.8,9.25,7.5,0.0,0.0
2018,6,1,5,0,62.0,13.0,1.9,9.4,15.0,25.71,0.0
2018,6,1,5,15,174.5,27.5,1.85,9.7,45.5,94.15,51.99
2018,6,1,5,30,287.0,42.0,1.8,10.0,76.0,163.73,124.47
2018,6,1,5,45,381.0,51.5,1.8,10.3,119.0,231.05,184.98
2018,6,1,6,0,475.0,61.0,1.8,10.6,162.0,308.02,252.5
2018,6,1,6,15,538.0,67.5,1.75,11.15,211.0,374.92,310.07
2018,6,1,6,30,601.0,74.0,1.7,11.7,260.0,446.91,369.56
2018,6,1,6,45,646.0,78.5,1.6,12.25,311.0,510.16,419.56
2018,6,1,7,0,691.0,83.0,1.5,12.8,362.0,575.77,469.16
2018,6,1,7,15,724.0,87.0,1.45,13.55,413.5,634.23,511.15
2018,6,1,7,30,757.0,91.0,1.4,14.3,465.0,690.34,548.79
2018,6,1,7,45,782.5,93.5,1.4,15.05,515.5,741.73,581.82
2018,6,1,8,0,808.0,96.0,1.4,15.8,566.0,792.13,613.28
2018,6,1,8,15,826.5,98.0,1.5,16.75,613.0,834.64,639.24
2018,6,1,8,30,845.0,100.0,1.6,17.7,660.0,875.07,663.42
2018,6,1,8,45,860.0,102.0,1.7,18.65,704.0,900.44,677.15
2018,6,1,9,0,875.0,104.0,1.8,19.6,748.0,932.18,695.18
2018,6,1,9,15,889.0,103.5,1.85,20.2,787.0,957.32,708.96
2018,6,1,9,30,903.0,103.0,1.9,20.8,826.0,979.28,720.67
2018,6,1,9,45,915.5,102.0,2.0,21.35,860.5,995.87,729.7
2018,6,1,10,0,928.0,101.0,2.1,21.9,895.0,1008.88,736.5
2018,6,1,10,15,933.5,102.0,2.15,22.35,922.0,1013.44,737.68
2018,6,1,10,30,939.0,103.0,2.2,22.8,949.0,1014.11,736.56
2018,6,1,10,45,943.0,104.0,2.25,23.25,969.0,1009.4,732.14
2018,6,1,11,0,947.0,105.0,2.3,23.7,989.0,1000.77,725.38
2018,6,1,11,15,949.5,105.0,2.4,24.05,1001.5,985.89,715.53
2018,6,1,11,30,952.0,105.0,2.5,24.4,1014.0,967.26,703.32
2018,6,1,11,45,953.0,105.0,2.6,24.75,1019.0,943.65,687.87
2018,6,1,12,0,954.0,105.0,2.7,25.1,1024.0,916.56,670.14
2018,6,1,12,15,952.0,106.5,2.75,25.3,1021.5,884.98,649.37
2018,6,1,12,30,950.0,108.0,2.8,25.5,1019.0,850.35,626.5
2018,6,1,12,45,946.5,108.5,2.85,25.75,1008.5,810.87,600.1
2018,6,1,13,0,943.0,109.0,2.9,26.0,998.0,768.8,571.01
2018,6,1,13,15,940.0,107.5,3.0,26.1,980.5,723.02,538.19
2018,6,1,13,30,937.0,106.0,3.1,26.2,963.0,674.99,502.85
2018,6,1,13,45,932.5,105.0,3.15,26.25,939.0,624.42,464.55
2018,6,1,14,0,928.0,104.0,3.2,26.3,915.0,572.11,423.81
2018,6,1,14,15,921.5,102.5,3.25,26.25,884.5,516.96,379.86
2018,6,1,14,30,915.0,101.0,3.3,26.2,854.0,460.74,333.68
2018,6,1,14,45,906.5,99.5,3.4,26.15,818.0,402.97,285.1
2018,6,1,15,0,898.0,98.0,3.5,26.1,782.0,344.82,235.21
2018,6,1,15,15,886.5,95.5,3.5,26.1,740.0,285.12,184.07
2018,6,1,15,30,875.0,93.0,3.5,26.1,698.0,225.91,135.15
2018,6,1,15,45,860.5,91.0,3.6,25.65,652.5,167.4,92.47
2018,6,1,16,0,846.0,89.0,3.7,25.2,607.0,110.19,62.45
2018,6,1,16,15,827.0,86.5,3.75,24.7,558.5,66.76,50.83
2018,6,1,16,30,808.0,84.0,3.8,24.2,510.0,65.88,50.41
2018,6,1,16,45,782.5,80.5,3.8,23.7,459.0,64.14,49.22
2018,6,1,17,0,757.0,77.0,3.8,23.2,408.0,62.33,47.97
2018,6,1,17,15,721.5,73.0,3.7,22.35,356.5,59.96,46.26
2018,6,1,17,30,686.0,69.0,3.6,21.5,305.0,52.81,40.37
2018,6,1,17,45,636.0,63.5,3.5,20.7,254.5,49.29,37.49
2018,6,1,18,0,586.0,58.0,3.4,19.9,204.0,45.72,34.44
2018,6,1,18,15,512.0,50.5,3.1,18.85,157.5,40.35,29.67
2018,6,1,18,30,438.0,43.0,2.8,17.8,111.0,34.92,24.63
2018,6,1,18,45,322.0,33.5,2.5,16.8,74.0,27.54,17.43
2018,6,1,19,0,206.0,24.0,2.2,15.8,37.0,20.1,3.56
2018,6,1,19,15,107.5,13.0,2.05,15.2,19.5,11.1,0.0
2018,6,1,19,30,9.0,2.0,1.9,14.6,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,1.7,14.05,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,2,4,45,52.0,7.0,0.9,11.2,8.5,0.0,0.0
2018,6,2,5,0,104.0,14.0,0.9,11.5,17.0,36.38,0.0
2018,6,2,5,15,238.5,25.0,1.1,12.25,49.0,110.85,61.86
2018,6,2,5,30,373.0,36.0,1.3,13.0,81.0,188.53,141.27
2018,6,2,5,45,461.5,43.0,1.45,13.7,124.5,254.99,200.82
2018,6,2,6,0,550.0,50.0,1.6,14.4,168.0,330.45,266.31
2018,6,2,6,15,607.0,56.0,1.55,15.15,217.5,396.96,322.49
2018,6,2,6,30,664.0,62.0,1.5,15.9,267.0,468.05,379.81
2018,6,2,6,45,704.0,66.0,1.45,16.7,318.5,528.28,426.22
2018,6,2,7,0,744.0,70.0,1.4,17.5,370.0,592.55,473.47
2018,6,2,7,15,772.5,73.5,1.35,18.6,421.5,649.45,512.26
2018,6,2,7,30,801.0,77.0,1.3,19.7,473.0,706.28,548.08
2018,6,2,7,45,822.0,80.0,1.25,20.75,523.0,756.19,577.79
2018,6,2,8,0,843.0,83.0,1.2,21.8,573.0,797.11,600.43
2018,6,2,8,15,859.5,84.5,1.35,22.65,620.0,837.96,625.46
2018,6,2,8,30,876.0,86.0,1.5,23.5,667.0,876.61,648.67
2018,6,2,8,45,888.0,88.5,1.6,24.4,710.5,909.85,667.31
2018,6,2,9,0,900.0,91.0,1.7,25.3,754.0,940.12,683.88
2018,6,2,9,15,906.0,94.5,1.85,26.0,791.5,962.67,696.54
2018,6,2,9,30,912.0,98.0,2.0,26.7,829.0,981.64,706.95
2018,6,2,9,45,915.0,102.5,2.1,27.4,861.0,995.08,713.3
2018,6,2,10,0,918.0,107.0,2.2,28.1,893.0,1004.64,717.3
2018,6,2,10,15,923.5,108.0,2.3,28.6,919.5,1009.14,718.79
2018,6,2,10,30,929.0,109.0,2.4,29.1,946.0,1009.77,717.97
2018,6,2,10,45,933.0,110.0,2.45,29.6,966.0,1005.07,713.43
2018,6,2,11,0,937.0,111.0,2.5,30.1,986.0,996.48,706.6
2018,6,2,11,15,939.5,111.5,2.5,30.45,999.0,982.17,696.26
2018,6,2,11,30,942.0,112.0,2.5,30.8,1012.0,964.12,683.72
2018,6,2,11,45,943.0,112.0,2.5,31.15,1017.0,940.66,667.86
2018,6,2,12,0,944.0,112.0,2.5,31.5,1022.0,913.77,649.92
2018,6,2,12,15,945.0,111.0,2.5,31.7,1020.0,882.75,629.75
2018,6,2,12,30,946.0,110.0,2.5,31.9,1018.0,848.6,607.54
2018,6,2,12,45,946.5,108.0,2.45,32.1,1009.0,810.23,582.17
2018,6,2,13,0,947.0,106.0,2.4,32.3,1000.0,769.03,554.21
2018,6,2,13,15,943.5,106.0,2.45,32.4,983.0,724.06,522.83
2018,6,2,13,30,940.0,106.0,2.5,32.5,966.0,676.84,489.07
2018,6,2,13,45,935.5,104.5,2.5,32.55,942.0,625.8,451.62
2018,6,2,14,0,931.0,103.0,2.5,32.6,918.0,573.03,411.83
2018,6,2,14,15,924.0,102.0,2.55,32.55,887.0,517.95,369.44
2018,6,2,14,30,917.0,101.0,2.6,32.5,856.0,461.83,324.87
2018,6,2,14,45,908.0,99.0,2.65,32.4,819.5,403.46,277.42
2018,6,2,15,0,899.0,97.0,2.7,32.3,783.0,344.79,228.7
2018,6,2,15,15,887.5,95.5,2.7,32.3,741.5,285.81,179.57
2018,6,2,15,30,876.0,94.0,2.7,32.3,700.0,227.28,132.51
2018,6,2,15,45,861.5,91.5,2.75,31.75,654.5,168.42,90.69
2018,6,2,16,0,847.0,89.0,2.8,31.2,609.0,110.85,61.05
2018,6,2,16,15,828.0,86.0,2.8,30.7,560.0,66.4,49.21
2018,6,2,16,30,809.0,83.0,2.8,30.2,511.0,65.16,48.51
2018,6,2,16,45,784.0,79.5,2.8,29.7,460.5,63.4,47.34
2018,6,2,17,0,759.0,76.0,2.8,29.2,410.0,61.57,46.09
2018,6,2,17,15,724.0,71.5,2.6,28.1,358.0,58.78,44.13
2018,6,2,17,30,689.0,67.0,2.4,27.0,306.0,55.92,42.04
2018,6,2,17,45,639.5,62.5,2.15,25.95,256.0,48.52,35.99
2018,6,2,18,0,590.0,58.0,1.9,24.9,206.0,45.71,33.69
2018,6,2,18,15,515.5,51.0,1.7,23.6,159.5,40.74,29.4
2018,6,2,18,30,441.0,44.0,1.5,22.3,113.0,35.74,24.86
2018,6,2,18,45,326.5,34.5,1.35,21.0,75.5,28.39,17.86
2018,6,2,19,0,212.0,25.0,1.2,19.7,38.0,20.99,4.84
2018,6,2,19,15,111.0,13.5,1.15,19.2,20.0,11.52,0.0
2018,6,2,19,30,10.0,2.0,1.1,18.7,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,1.05,18.15,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
