Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,3,4,45,53.0,7.0,1.9,13.0,8.5,0.0,0.0
2018,6,3,5,0,106.0,14.0,2.1,13.3,17.0,36.76,0.0
2018,6,3,5,15,240.0,25.5,2.25,13.95,49.5,111.65,62.92
2018,6,3,5,30,374.0,37.0,2.4,14.6,82.0,189.4,141.57
2018,6,3,5,45,461.5,44.0,2.6,15.2,125.5,255.55,201.02
2018,6,3,6,0,549.0,51.0,2.8,15.8,169.0,330.52,266.48
2018,6,3,6,15,606.0,56.5,2.7,16.6,218.5,396.35,322.55
2018,6,3,6,30,663.0,62.0,2.6,17.4,268.0,466.73,379.89
2018,6,3,6,45,702.0,66.0,2.55,18.15,319.0,526.27,426.63
2018,6,3,7,0,741.0,70.0,2.5,18.9,370.0,589.74,474.32
2018,6,3,7,15,769.5,74.0,2.45,19.85,421.5,647.06,514.81
2018,6,3,7,30,798.0,78.0,2.4,20.8,473.0,704.34,552.38
2018,6,3,7,45,818.5,80.5,2.35,21.8,522.5,753.13,582.53
2018,6,3,8,0,839.0,83.0,2.3,22.8,572.0,792.94,605.57
2018,6,3,8,15,855.0,85.5,2.3,23.55,619.0,834.38,630.18
2018,6,3,8,30,871.0,88.0,2.3,24.3,666.0,873.59,652.78
2018,6,3,8,45,883.0,91.0,2.3,25.05,709.5,907.25,671.3
2018,6,3,9,0,895.0,94.0,2.3,25.8,753.0,937.95,687.65
2018,6,3,9,15,903.0,96.0,2.35,26.45,790.5,960.63,699.4
2018,6,3,9,30,911.0,98.0,2.4,27.1,828.0,979.86,708.97
2018,6,3,9,45,916.5,100.5,2.45,27.75,860.5,993.62,715.09
2018,6,3,10,0,922.0,103.0,2.5,28.4,893.0,1003.6,718.91
2018,6,3,10,15,928.0,103.5,2.55,28.85,919.5,1008.17,720.0
2018,6,3,10,30,934.0,104.0,2.6,29.3,946.0,1008.89,718.82
2018,6,3,10,45,937.5,105.5,2.7,29.75,966.0,1004.31,714.89
2018,6,3,11,0,941.0,107.0,2.8,30.2,986.0,995.81,708.62
2018,6,3,11,15,943.5,107.5,2.85,30.55,999.0,981.57,698.67
2018,6,3,11,30,946.0,108.0,2.9,30.9,1012.0,963.57,686.46
2018,6,3,11,45,947.5,107.5,2.95,31.25,1017.0,940.14,670.85
2018,6,3,12,0,949.0,107.0,3.0,31.6,1022.0,913.26,653.07
2018,6,3,12,15,928.0,121.0,3.05,31.65,1014.0,876.97,629.95
2018,6,3,12,30,907.0,135.0,3.1,31.7,1006.0,838.27,605.14
2018,6,3,12,45,852.5,168.5,3.2,31.7,981.0,796.62,577.48
2018,6,3,13,0,798.0,202.0,3.3,31.7,956.0,746.71,542.45
2018,6,3,13,15,800.0,196.0,3.3,31.55,940.5,704.53,513.06
2018,6,3,13,30,802.0,190.0,3.3,31.4,925.0,660.16,481.34
2018,6,3,13,45,811.5,178.5,3.35,31.25,905.5,613.79,447.56
2018,6,3,14,0,821.0,167.0,3.4,31.1,886.0,564.8,410.76
2018,6,3,14,15,781.5,181.0,3.45,30.85,846.5,509.65,368.5
2018,6,3,14,30,742.0,195.0,3.5,30.6,807.0,453.58,324.73
2018,6,3,14,45,773.5,168.5,3.5,30.3,782.0,402.97,282.94
2018,6,3,15,0,805.0,142.0,3.5,30.0,757.0,344.5,233.88
2018,6,3,15,15,840.0,117.5,3.5,30.0,728.5,284.12,182.16
2018,6,3,15,30,875.0,93.0,3.5,30.0,700.0,226.96,133.85
2018,6,3,15,45,862.0,90.5,3.5,29.05,655.0,168.4,91.73
2018,6,3,16,0,849.0,88.0,3.5,28.1,610.0,110.95,61.66
2018,6,3,16,15,832.0,85.0,3.5,27.4,562.0,65.76,49.4
2018,6,3,16,30,815.0,82.0,3.5,26.7,514.0,64.52,48.72
2018,6,3,16,45,791.5,77.5,3.45,25.95,463.0,62.03,46.96
2018,6,3,17,0,768.0,73.0,3.4,25.2,412.0,59.4,45.06
2018,6,3,17,15,735.0,69.5,3.3,24.15,361.0,57.31,43.64
2018,6,3,17,30,702.0,66.0,3.2,23.1,310.0,55.2,42.15
2018,6,3,17,45,656.0,61.0,3.15,22.05,260.0,47.5,35.72
2018,6,3,18,0,610.0,56.0,3.1,21.0,210.0,44.25,33.0
2018,6,3,18,15,538.5,49.0,3.0,19.95,163.0,39.19,28.55
2018,6,3,18,30,467.0,42.0,2.9,18.9,116.0,34.1,23.85
2018,6,3,18,45,354.0,33.5,2.8,17.85,78.5,27.54,17.47
2018,6,3,19,0,241.0,25.0,2.7,16.8,41.0,20.98,5.82
2018,6,3,19,15,127.0,13.5,2.7,16.25,21.5,11.52,0.0
2018,6,3,19,30,13.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,6,3,19,45,6.5,1.0,2.7,15.15,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,4,4,45,61.0,7.0,2.85,11.4,9.0,0.0,0.0
2018,6,4,5,0,122.0,14.0,3.0,11.6,18.0,40.4,0.0
2018,6,4,5,15,263.0,24.5,3.1,12.05,51.0,117.44,67.61
2018,6,4,5,30,404.0,35.0,3.2,12.5,84.0,197.57,148.97
2018,6,4,5,45,489.5,41.5,3.25,13.0,128.0,263.67,209.31
2018,6,4,6,0,575.0,48.0,3.3,13.5,172.0,338.43,275.5
2018,6,4,6,15,630.0,53.0,3.4,14.2,221.5,401.75,330.77
2018,6,4,6,30,685.0,58.0,3.5,14.9,271.0,471.74,389.3
2018,6,4,6,45,723.0,61.5,3.6,15.6,322.0,533.23,438.95
2018,6,4,7,0,761.0,65.0,3.7,16.3,373.0,596.28,487.96
2018,6,4,7,15,787.5,68.5,3.8,16.95,424.5,652.37,529.52
2018,6,4,7,30,814.0,72.0,3.9,17.6,476.0,708.23,568.53
2018,6,4,7,45,834.5,75.0,4.0,18.2,526.0,751.26,597.27
2018,6,4,8,0,855.0,78.0,4.1,18.8,576.0,799.36,629.26
2018,6,4,8,15,871.0,80.0,4.15,19.3,623.5,840.77,655.91
2018,6,4,8,30,887.0,82.0,4.2,19.8,671.0,879.92,680.62
2018,6,4,8,45,899.0,84.0,4.25,20.3,714.5,912.93,700.74
2018,6,4,9,0,911.0,86.0,4.3,20.8,758.0,942.96,718.66
2018,6,4,9,15,915.5,90.5,4.3,21.1,795.5,965.51,731.65
2018,6,4,9,30,920.0,95.0,4.3,21.4,833.0,984.38,742.17
2018,6,4,9,45,921.5,99.5,4.3,21.7,864.0,996.58,748.23
2018,6,4,10,0,923.0,104.0,4.3,22.0,895.0,1004.86,751.78
2018,6,4,10,15,930.0,105.0,4.35,22.1,923.0,1010.93,754.85
2018,6,4,10,30,937.0,106.0,4.4,22.2,951.0,1013.11,755.45
2018,6,4,10,45,941.5,106.5,4.4,22.3,971.5,1008.49,751.34
2018,6,4,11,0,946.0,107.0,4.4,22.4,992.0,999.95,744.79
2018,6,4,11,15,949.5,107.0,4.45,22.4,1005.0,986.14,735.39
2018,6,4,11,30,953.0,107.0,4.5,22.4,1018.0,968.53,723.63
2018,6,4,11,45,954.5,107.5,4.55,22.4,1024.0,945.91,708.61
2018,6,4,12,0,956.0,108.0,4.6,22.4,1030.0,919.78,691.2
2018,6,4,12,15,956.0,107.5,4.65,22.3,1028.0,888.19,670.25
2018,6,4,12,30,956.0,107.0,4.7,22.2,1026.0,853.48,647.03
2018,6,4,12,45,955.0,106.5,4.75,22.05,1017.0,815.04,621.14
2018,6,4,13,0,954.0,106.0,4.8,21.9,1008.0,773.82,592.36
2018,6,4,13,15,951.0,105.5,4.85,21.75,991.0,728.62,558.77
2018,6,4,13,30,948.0,105.0,4.9,21.6,974.0,681.12,522.59
2018,6,4,13,45,944.0,103.5,4.9,21.4,950.0,630.13,482.74
2018,6,4,14,0,940.0,102.0,4.9,21.2,926.0,577.33,440.34
2018,6,4,14,15,870.0,133.5,4.9,20.9,876.0,516.34,390.78
2018,6,4,14,30,800.0,165.0,4.9,20.6,826.0,458.95,343.34
2018,6,4,14,45,832.5,140.5,4.9,20.35,802.0,403.58,295.28
2018,6,4,15,0,865.0,116.0,4.9,20.1,778.0,348.91,246.11
2018,6,4,15,15,876.5,104.0,4.9,20.1,743.5,290.1,193.54
2018,6,4,15,30,888.0,92.0,4.9,20.1,709.0,229.17,140.86
2018,6,4,15,45,873.5,89.5,4.85,19.35,663.0,169.7,96.07
2018,6,4,16,0,859.0,87.0,4.8,18.6,617.0,111.54,64.11
2018,6,4,16,15,838.5,85.0,4.75,18.1,567.5,65.83,51.43
2018,6,4,16,30,818.0,83.0,4.7,17.6,518.0,65.23,51.23
2018,6,4,16,45,794.0,79.5,4.65,17.1,467.5,63.47,49.99
2018,6,4,17,0,770.0,76.0,4.6,16.6,417.0,61.64,48.67
2018,6,4,17,15,734.5,72.5,4.5,15.95,365.0,59.61,47.18
2018,6,4,17,30,699.0,69.0,4.4,15.3,313.0,57.56,45.63
2018,6,4,17,45,629.5,65.5,4.35,14.7,259.0,50.64,39.65
2018,6,4,18,0,560.0,62.0,4.3,14.1,205.0,48.59,37.86
2018,6,4,18,15,441.5,55.5,4.15,13.55,153.0,43.92,33.56
2018,6,4,18,30,323.0,49.0,4.0,13.0,101.0,37.55,27.53
2018,6,4,18,45,241.0,37.0,3.85,12.45,68.5,28.55,18.84
2018,6,4,19,0,159.0,25.0,3.7,11.9,36.0,19.42,5.88
2018,6,4,19,15,84.5,13.5,3.7,11.7,19.0,11.52,0.0
2018,6,4,19,30,10.0,2.0,3.7,11.5,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,3.7,11.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,5,4,45,38.0,8.0,3.55,9.65,9.0,0.0,0.0
2018,6,5,5,0,76.0,16.0,3.7,9.8,18.0,31.32,0.0
2018,6,5,5,15,192.0,30.0,3.8,10.1,49.5,101.88,59.89
2018,6,5,5,30,308.0,44.0,3.9,10.4,81.0,171.77,131.03
2018,6,5,5,45,351.5,53.5,4.0,10.75,114.5,217.11,174.33
2018,6,5,6,0,395.0,63.0,4.1,11.1,148.0,267.15,220.4
2018,6,5,6,15,238.5,90.5,4.1,11.4,146.0,228.07,190.34
2018,6,5,6,30,82.0,118.0,4.1,11.7,144.0,161.52,133.84
2018,6,5,6,45,164.0,137.0,4.1,12.0,200.0,244.91,205.22
2018,6,5,7,0,246.0,156.0,4.1,12.3,256.0,338.48,283.21
2018,6,5,7,15,443.0,140.5,4.1,12.75,349.5,484.92,403.55
2018,6,5,7,30,640.0,125.0,4.1,13.2,443.0,641.05,526.66
2018,6,5,7,45,720.0,116.5,4.1,13.65,508.5,718.85,583.84
2018,6,5,8,0,800.0,108.0,4.1,14.1,574.0,795.45,637.78
2018,6,5,8,15,821.0,110.0,4.05,14.65,622.5,839.93,666.44
2018,6,5,8,30,842.0,112.0,4.0,15.2,671.0,882.45,693.36
2018,6,5,8,45,859.5,112.5,4.0,15.8,715.5,917.88,714.95
2018,6,5,9,0,877.0,113.0,4.0,16.4,760.0,940.25,727.17
2018,6,5,9,15,894.0,111.5,4.0,16.8,800.5,967.18,743.16
2018,6,5,9,30,911.0,110.0,4.0,17.2,841.0,991.0,756.9
2018,6,5,9,45,927.0,106.0,3.95,17.65,876.0,1007.93,765.45
2018,6,5,10,0,943.0,102.0,3.9,18.1,911.0,1021.33,771.67
2018,6,5,10,15,877.5,144.0,3.9,18.45,915.0,998.05,753.77
2018,6,5,10,30,812.0,186.0,3.9,18.8,919.0,984.0,742.59
2018,6,5,10,45,823.5,184.5,3.9,19.15,941.5,983.94,741.0
2018,6,5,11,0,835.0,183.0,3.9,19.5,964.0,980.12,736.86
2018,6,5,11,15,903.5,142.5,3.95,19.65,998.0,975.6,733.28
2018,6,5,11,30,972.0,102.0,4.0,19.8,1032.0,980.67,736.31
2018,6,5,11,45,902.5,146.5,4.0,20.0,1013.5,933.77,703.58
2018,6,5,12,0,833.0,191.0,4.0,20.2,995.0,897.85,678.63
2018,6,5,12,15,855.0,177.0,4.05,20.15,1000.5,874.19,662.91
2018,6,5,12,30,877.0,163.0,4.1,20.1,1006.0,836.28,637.09
2018,6,5,12,45,913.5,139.0,4.2,20.0,1009.5,810.13,619.79
2018,6,5,13,0,950.0,115.0,4.3,19.9,1013.0,778.29,597.34
2018,6,5,13,15,943.5,115.5,4.3,19.7,994.5,731.67,562.57
2018,6,5,13,30,937.0,116.0,4.3,19.5,976.0,683.06,525.52
2018,6,5,13,45,914.0,125.0,4.35,19.3,946.0,629.65,484.04
2018,6,5,14,0,891.0,134.0,4.4,19.1,916.0,575.98,441.22
2018,6,5,14,15,909.5,119.0,4.4,18.85,893.5,524.66,398.82
2018,6,5,14,30,928.0,104.0,4.4,18.6,871.0,469.63,351.9
2018,6,5,14,45,921.0,101.0,4.4,18.3,834.5,410.77,300.81
2018,6,5,15,0,914.0,98.0,4.4,18.0,798.0,351.38,248.22
2018,6,5,15,15,902.5,96.0,4.4,18.0,756.0,291.3,194.86
2018,6,5,15,30,891.0,94.0,4.4,18.0,714.0,231.68,143.73
2018,6,5,15,45,878.0,91.5,4.3,17.35,668.5,172.22,98.5
2018,6,5,16,0,865.0,89.0,4.2,16.7,623.0,113.86,66.01
2018,6,5,16,15,848.0,85.5,4.15,16.35,574.0,66.3,52.19
2018,6,5,16,30,831.0,82.0,4.1,16.0,525.0,64.71,51.09
2018,6,5,16,45,807.0,78.0,4.05,15.6,473.5,62.55,49.48
2018,6,5,17,0,783.0,74.0,4.0,15.2,422.0,60.28,47.75
2018,6,5,17,15,747.5,71.0,3.95,14.7,370.0,58.56,46.49
2018,6,5,17,30,712.0,68.0,3.9,14.2,318.0,56.85,45.2
2018,6,5,17,45,662.0,63.0,3.8,13.65,266.5,49.0,38.35
2018,6,5,18,0,612.0,58.0,3.7,13.1,215.0,45.76,35.5
2018,6,5,18,15,534.5,52.0,3.55,12.6,167.5,41.54,31.59
2018,6,5,18,30,457.0,46.0,3.4,12.1,120.0,37.38,27.52
2018,6,5,18,45,338.5,37.0,3.25,11.55,81.5,30.5,20.66
2018,6,5,19,0,220.0,28.0,3.1,11.0,43.0,21.84,8.04
2018,6,5,19,15,116.0,15.0,3.15,10.85,22.5,12.8,0.0
2018,6,5,19,30,12.0,2.0,3.2,10.7,2.0,0.0,0.0
2018,6,5,19,45,6.0,1.0,3.25,10.55,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,6,4,45,10.0,5.5,3.55,10.2,6.0,0.0,0.0
2018,6,6,5,0,20.0,11.0,3.6,10.3,12.0,14.02,0.0
2018,6,6,5,15,27.5,25.0,3.65,10.55,27.5,36.36,18.92
2018,6,6,5,30,35.0,39.0,3.7,10.8,43.0,50.04,35.52
2018,6,6,5,45,94.5,58.0,3.75,11.05,76.5,101.72,80.19
2018,6,6,6,0,154.0,77.0,3.8,11.3,110.0,162.31,133.08
2018,6,6,6,15,104.5,89.0,3.8,11.6,114.0,147.67,121.85
2018,6,6,6,30,55.0,101.0,3.8,11.9,118.0,126.81,104.08
2018,6,6,6,45,28.5,80.5,3.85,12.2,89.5,90.03,72.37
2018,6,6,7,0,2.0,60.0,3.9,12.5,61.0,51.01,38.28
2018,6,6,7,15,84.5,112.0,3.9,12.8,154.0,172.67,143.08
2018,6,6,7,30,167.0,164.0,3.9,13.1,247.0,292.21,242.72
2018,6,6,7,45,187.5,207.5,3.9,13.45,309.5,360.15,296.41
2018,6,6,8,0,208.0,251.0,3.9,13.8,372.0,428.71,349.42
2018,6,6,8,15,216.0,273.5,3.95,14.2,408.5,464.01,375.4
2018,6,6,8,30,224.0,296.0,4.0,14.6,445.0,498.76,400.69
2018,6,6,8,45,190.0,320.0,4.0,15.05,452.0,496.66,396.15
2018,6,6,9,0,156.0,344.0,4.0,15.5,459.0,491.99,389.82
2018,6,6,9,15,216.5,352.5,4.05,15.85,521.0,557.23,439.69
2018,6,6,9,30,277.0,361.0,4.1,16.2,583.0,641.45,502.04
2018,6,6,9,45,356.0,348.5,4.15,16.5,646.0,703.44,548.0
2018,6,6,10,0,435.0,336.0,4.2,16.8,709.0,781.82,604.66
2018,6,6,10,15,628.0,253.0,4.25,17.05,810.0,887.5,683.39
2018,6,6,10,30,821.0,170.0,4.3,17.3,911.0,976.72,745.06
2018,6,6,10,45,602.0,289.0,4.35,17.5,838.5,881.02,674.12
2018,6,6,11,0,383.0,408.0,4.4,17.7,766.0,760.91,582.74
2018,6,6,11,15,282.5,442.0,4.45,17.85,708.0,688.67,528.16
2018,6,6,11,30,182.0,476.0,4.5,18.0,650.0,605.63,464.85
2018,6,6,11,45,124.5,456.5,4.6,18.15,576.0,527.18,405.87
2018,6,6,12,0,67.0,437.0,4.7,18.3,502.0,441.56,340.58
2018,6,6,12,15,48.0,405.0,4.7,18.3,451.5,391.48,302.55
2018,6,6,12,30,29.0,373.0,4.7,18.3,401.0,343.37,265.59
2018,6,6,12,45,31.0,374.0,4.75,18.3,403.5,341.08,264.06
2018,6,6,13,0,33.0,375.0,4.8,18.3,406.0,338.4,262.13
2018,6,6,13,15,39.0,382.5,4.75,18.2,418.5,343.26,266.05
2018,6,6,13,30,45.0,390.0,4.7,18.1,431.0,347.06,269.11
2018,6,6,13,45,63.0,379.5,4.7,18.0,435.5,342.73,266.13
2018,6,6,14,0,81.0,369.0,4.7,17.9,440.0,336.66,261.59
2018,6,6,14,15,116.0,335.5,4.7,17.75,433.5,317.12,246.44
2018,6,6,14,30,151.0,302.0,4.7,17.6,427.0,296.32,229.61
2018,6,6,14,45,179.0,287.0,4.65,17.45,429.0,282.64,217.61
2018,6,6,15,0,207.0,272.0,4.6,17.3,431.0,258.72,196.92
2018,6,6,15,15,156.0,276.5,4.6,17.3,392.5,239.46,182.28
2018,6,6,15,30,105.0,281.0,4.6,17.3,354.0,218.2,167.13
2018,6,6,15,45,76.0,264.5,4.6,16.75,315.5,200.75,155.35
2018,6,6,16,0,47.0,248.0,4.6,16.2,277.0,179.45,140.91
2018,6,6,16,15,71.0,235.0,4.55,15.8,275.0,166.49,138.36
2018,6,6,16,30,95.0,222.0,4.5,15.4,273.0,158.18,131.93
2018,6,6,16,45,143.5,201.0,4.5,15.0,269.5,139.39,116.41
2018,6,6,17,0,192.0,180.0,4.5,14.6,266.0,127.41,106.62
2018,6,6,17,15,252.5,151.5,4.4,14.1,249.5,106.25,88.64
2018,6,6,17,30,313.0,123.0,4.3,13.6,233.0,89.34,74.13
2018,6,6,17,45,318.5,103.5,4.2,13.1,200.0,74.19,60.92
2018,6,6,18,0,324.0,84.0,4.1,12.6,167.0,61.63,49.76
2018,6,6,18,15,281.0,69.5,3.9,12.2,130.5,51.75,40.76
2018,6,6,18,30,238.0,55.0,3.7,11.8,94.0,41.54,31.25
2018,6,6,18,45,163.5,41.0,3.5,11.35,63.5,31.8,21.85
2018,6,6,19,0,89.0,27.0,3.3,10.9,33.0,21.06,8.1
2018,6,6,19,15,46.0,14.5,3.35,10.85,17.5,12.38,0.0
2018,6,6,19,30,3.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,3.4,10.7,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,7,4,45,3.0,3.0,3.4,9.75,3.0,0.0,0.0
2018,6,7,5,0,6.0,6.0,3.5,9.8,6.0,6.51,0.0
2018,6,7,5,15,7.5,10.5,3.6,10.1,11.0,11.02,1.88
2018,6,7,5,30,9.0,15.0,3.7,10.4,16.0,15.78,7.43
2018,6,7,5,45,4.5,21.5,3.8,10.65,22.0,19.52,11.07
2018,6,7,6,0,0.0,28.0,3.9,10.9,28.0,23.08,14.36
2018,6,7,6,15,0.0,37.0,3.95,11.35,37.0,30.55,20.89
2018,6,7,6,30,0.0,46.0,4.0,11.8,46.0,38.02,27.33
2018,6,7,6,45,0.0,61.5,4.05,12.3,61.5,50.94,38.33
2018,6,7,7,0,0.0,77.0,4.1,12.8,77.0,63.97,49.26
2018,6,7,7,15,0.0,103.5,4.1,13.25,103.5,87.61,69.0
2018,6,7,7,30,0.0,130.0,4.1,13.7,130.0,111.51,88.65
2018,6,7,7,45,1.5,148.0,4.1,14.2,149.0,128.7,102.47
2018,6,7,8,0,3.0,166.0,4.1,14.7,168.0,146.0,116.2
2018,6,7,8,15,7.5,189.5,4.05,15.15,194.5,171.09,136.24
2018,6,7,8,30,12.0,213.0,4.0,15.6,221.0,196.4,156.19
2018,6,7,8,45,14.0,228.5,3.95,16.05,238.5,212.07,168.09
2018,6,7,9,0,16.0,244.0,3.9,16.5,256.0,227.76,179.91
2018,6,7,9,15,36.0,293.5,3.95,16.9,322.0,309.27,243.95
2018,6,7,9,30,56.0,343.0,4.0,17.3,388.0,376.86,295.67
2018,6,7,9,45,131.0,368.0,4.0,17.7,479.0,490.05,382.66
2018,6,7,10,0,206.0,393.0,4.0,18.1,570.0,584.87,453.46
2018,6,7,10,15,507.0,286.5,4.1,18.35,739.5,799.04,615.59
2018,6,7,10,30,808.0,180.0,4.2,18.6,909.0,973.41,739.22
2018,6,7,10,45,855.5,159.5,4.3,18.85,946.5,989.33,747.99
2018,6,7,11,0,903.0,139.0,4.4,19.1,984.0,988.06,746.32
2018,6,7,11,15,907.0,139.0,4.45,19.2,997.5,974.94,737.07
2018,6,7,11,30,911.0,139.0,4.5,19.3,1011.0,958.17,725.49
2018,6,7,11,45,913.5,138.5,4.55,19.4,1017.0,936.1,710.31
2018,6,7,12,0,916.0,138.0,4.6,19.5,1023.0,910.68,692.85
2018,6,7,12,15,915.5,138.0,4.6,19.6,1021.0,879.98,671.35
2018,6,7,12,30,915.0,138.0,4.6,19.7,1019.0,846.38,647.79
2018,6,7,12,45,913.0,138.0,4.55,19.75,1010.0,808.87,621.21
2018,6,7,13,0,911.0,138.0,4.5,19.8,1001.0,768.8,591.13
2018,6,7,13,15,909.5,136.5,4.5,19.85,985.0,725.49,558.23
2018,6,7,13,30,908.0,135.0,4.5,19.9,969.0,679.88,522.9
2018,6,7,13,45,905.0,132.5,4.5,19.95,946.0,630.53,483.93
2018,6,7,14,0,902.0,130.0,4.5,20.0,923.0,579.37,442.53
2018,6,7,14,15,896.0,127.5,4.45,19.95,892.5,525.19,397.7
2018,6,7,14,30,890.0,125.0,4.4,19.9,862.0,469.93,350.79
2018,6,7,14,45,883.5,122.0,4.4,19.8,827.0,413.27,301.74
2018,6,7,15,0,877.0,119.0,4.4,19.7,792.0,356.05,251.3
2018,6,7,15,15,865.0,116.5,4.4,19.7,750.5,291.49,195.17
2018,6,7,15,30,853.0,114.0,4.4,19.7,709.0,232.62,145.15
2018,6,7,15,45,840.0,109.5,4.3,19.15,663.5,173.14,99.94
2018,6,7,16,0,827.0,105.0,4.2,18.6,618.0,114.95,66.75
2018,6,7,16,15,810.5,100.0,4.15,18.15,569.5,75.43,59.65
2018,6,7,16,30,794.0,95.0,4.1,17.7,521.0,73.2,58.07
2018,6,7,16,45,770.0,91.0,4.0,17.25,470.5,71.42,56.85
2018,6,7,17,0,746.0,87.0,3.9,16.8,420.0,69.56,55.54
2018,6,7,17,15,710.0,82.0,3.8,16.2,368.0,61.07,48.4
2018,6,7,17,30,674.0,77.0,3.7,15.6,316.0,58.36,46.27
2018,6,7,17,45,624.0,71.0,3.6,15.0,265.0,54.69,43.2
2018,6,7,18,0,574.0,65.0,3.5,14.4,214.0,50.96,39.94
2018,6,7,18,15,499.0,57.0,3.25,13.75,166.5,45.37,34.86
2018,6,7,18,30,424.0,49.0,3.0,13.1,119.0,39.72,29.5
2018,6,7,18,45,312.0,39.0,2.8,12.45,81.0,32.09,22.05
2018,6,7,19,0,200.0,29.0,2.6,11.8,43.0,22.55,9.54
2018,6,7,19,15,105.0,15.5,2.55,11.5,22.5,13.23,0.0
2018,6,7,19,30,10.0,2.0,2.5,11.2,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,2.45,10.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,8,4,45,51.0,8.0,2.35,9.6,9.5,0.0,0.0
2018,6,8,5,0,102.0,16.0,2.5,10.0,19.0,37.1,0.0
2018,6,8,5,15,217.5,28.0,2.7,10.55,50.0,106.26,63.48
2018,6,8,5,30,333.0,40.0,2.9,11.1,81.0,175.83,133.44
2018,6,8,5,45,357.5,51.5,3.05,11.7,113.5,215.82,172.25
2018,6,8,6,0,382.0,63.0,3.2,12.3,146.0,259.76,212.82
2018,6,8,6,15,277.0,90.5,3.2,12.85,159.0,246.74,204.55
2018,6,8,6,30,172.0,118.0,3.2,13.4,172.0,221.54,183.85
2018,6,8,6,45,218.5,135.0,3.2,13.95,216.0,286.83,238.31
2018,6,8,7,0,265.0,152.0,3.2,14.5,260.0,345.34,285.85
2018,6,8,7,15,414.0,144.5,3.2,15.15,338.5,467.3,384.01
2018,6,8,7,30,563.0,137.0,3.2,15.8,417.0,594.24,482.2
2018,6,8,7,45,682.5,118.0,3.2,16.45,492.0,688.97,552.42
2018,6,8,8,0,802.0,99.0,3.2,17.1,567.0,784.68,618.92
2018,6,8,8,15,819.0,102.0,3.2,17.7,613.5,826.88,645.23
2018,6,8,8,30,836.0,105.0,3.2,18.3,660.0,866.96,669.98
2018,6,8,8,45,850.0,106.5,3.25,18.9,703.0,890.62,683.27
2018,6,8,9,0,864.0,108.0,3.3,19.5,746.0,920.75,701.1
2018,6,8,9,15,873.0,111.0,3.35,20.0,784.0,944.86,714.89
2018,6,8,9,30,882.0,114.0,3.4,20.5,822.0,965.62,726.43
2018,6,8,9,45,888.5,116.0,3.45,21.05,854.0,979.48,733.21
2018,6,8,10,0,895.0,118.0,3.5,21.6,886.0,989.7,737.69
2018,6,8,10,15,901.0,119.0,3.55,22.05,912.5,994.73,739.09
2018,6,8,10,30,907.0,120.0,3.6,22.5,939.0,995.99,738.15
2018,6,8,10,45,911.5,120.0,3.6,22.95,958.5,991.06,732.9
2018,6,8,11,0,916.0,120.0,3.6,23.4,978.0,982.35,725.33
2018,6,8,11,15,919.0,120.5,3.65,23.8,991.0,968.97,715.29
2018,6,8,11,30,922.0,121.0,3.7,24.2,1004.0,951.91,702.92
2018,6,8,11,45,924.0,120.0,3.75,24.6,1009.0,929.08,686.79
2018,6,8,12,0,926.0,119.0,3.8,25.0,1014.0,902.9,668.49
2018,6,8,12,15,923.5,120.0,3.9,25.15,1011.0,871.49,647.56
2018,6,8,12,30,921.0,121.0,4.0,25.3,1008.0,837.22,624.58
2018,6,8,12,45,916.5,122.5,4.1,25.45,998.0,799.13,598.81
2018,6,8,13,0,912.0,124.0,4.2,25.6,988.0,758.61,569.94
2018,6,8,13,15,909.5,122.0,4.25,25.5,971.0,714.42,537.69
2018,6,8,13,30,907.0,120.0,4.3,25.4,954.0,668.03,503.03
2018,6,8,13,45,903.0,118.0,4.4,25.3,930.5,618.74,465.41
2018,6,8,14,0,899.0,116.0,4.5,25.2,907.0,567.74,425.47
2018,6,8,14,15,893.5,113.5,4.55,25.0,877.5,514.17,382.36
2018,6,8,14,30,888.0,111.0,4.6,24.8,848.0,459.46,337.01
2018,6,8,14,45,881.0,108.0,4.65,24.55,812.5,402.96,289.06
2018,6,8,15,0,874.0,105.0,4.7,24.3,777.0,345.95,239.72
2018,6,8,15,15,862.5,103.0,4.7,24.3,736.5,288.28,189.61
2018,6,8,15,30,851.0,101.0,4.7,24.3,696.0,231.08,141.59
2018,6,8,15,45,838.5,97.5,4.75,23.55,651.5,173.45,98.54
2018,6,8,16,0,826.0,94.0,4.8,22.8,607.0,108.09,59.88
2018,6,8,16,15,811.0,89.0,4.7,22.25,559.5,67.91,52.3
2018,6,8,16,30,796.0,84.0,4.6,21.7,512.0,65.45,50.53
2018,6,8,16,45,774.0,80.0,4.55,21.15,462.5,63.42,49.09
2018,6,8,17,0,752.0,76.0,4.5,20.6,413.0,61.27,47.54
2018,6,8,17,15,721.5,71.5,4.3,19.9,362.5,58.55,45.48
2018,6,8,17,30,691.0,67.0,4.1,19.2,312.0,55.73,43.29
2018,6,8,17,45,649.0,61.5,3.95,18.45,263.0,47.66,36.42
2018,6,8,18,0,607.0,56.0,3.8,17.7,214.0,44.06,33.33
2018,6,8,18,15,542.5,49.5,3.55,17.0,168.0,39.45,29.19
2018,6,8,18,30,478.0,43.0,3.3,16.3,122.0,34.8,24.83
2018,6,8,18,45,376.5,34.5,3.05,15.55,84.0,28.27,18.52
2018,6,8,19,0,275.0,26.0,2.8,14.8,46.0,21.7,9.21
2018,6,8,19,15,147.0,14.0,2.75,14.4,24.0,11.95,0.0
2018,6,8,19,30,19.0,2.0,2.7,14.0,2.0,0.0,0.0
2018,6,8,19,45,9.5,1.0,2.65,13.65,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,9,4,45,3.5,4.0,2.7,11.75,4.0,0.0,0.0
2018,6,9,5,0,7.0,8.0,2.9,11.9,8.0,8.43,0.0
2018,6,9,5,15,3.5,15.0,3.15,12.2,15.0,13.36,3.62
2018,6,9,5,30,0.0,22.0,3.4,12.5,22.0,18.14,9.44
2018,6,9,5,45,0.0,23.0,3.6,12.8,23.0,18.95,10.49
2018,6,9,6,0,0.0,24.0,3.8,13.1,24.0,19.77,11.36
2018,6,9,6,15,0.5,46.5,3.9,13.35,46.5,38.7,27.72
2018,6,9,6,30,1.0,69.0,4.0,13.6,69.0,58.3,44.51
2018,6,9,6,45,91.0,113.5,4.1,13.9,150.0,172.76,142.78
2018,6,9,7,0,181.0,158.0,4.2,14.2,231.0,283.92,235.85
2018,6,9,7,15,152.5,182.5,4.2,14.35,250.0,296.93,245.05
2018,6,9,7,30,124.0,207.0,4.2,14.5,269.0,306.89,251.6
2018,6,9,7,45,115.5,214.5,4.15,14.6,276.5,310.89,253.82
2018,6,9,8,0,107.0,222.0,4.1,14.7,284.0,314.11,255.36
2018,6,9,8,15,132.5,246.5,4.15,14.95,330.0,363.41,294.25
2018,6,9,8,30,158.0,271.0,4.2,15.2,376.0,413.48,332.99
2018,6,9,8,45,234.5,286.5,4.2,15.4,454.0,517.87,414.12
2018,6,9,9,0,311.0,302.0,4.2,15.6,532.0,607.13,481.68
2018,6,9,9,15,339.5,322.0,4.3,16.05,584.5,657.52,517.69
2018,6,9,9,30,368.0,342.0,4.4,16.5,637.0,706.89,552.63
2018,6,9,9,45,387.5,351.5,4.45,16.95,673.5,735.48,571.86
2018,6,9,10,0,407.0,361.0,4.5,17.4,710.0,777.61,600.44
2018,6,9,10,15,470.0,351.5,4.6,17.85,766.5,825.85,634.86
2018,6,9,10,30,533.0,342.0,4.7,18.3,823.0,871.46,666.97
2018,6,9,10,45,556.5,338.5,4.8,18.7,850.5,881.99,673.5
2018,6,9,11,0,580.0,335.0,4.9,19.1,878.0,889.39,678.07
2018,6,9,11,15,565.5,352.0,4.95,19.35,887.5,877.28,667.97
2018,6,9,11,30,551.0,369.0,5.0,19.6,897.0,862.36,656.07
2018,6,9,11,45,539.5,370.0,5.1,19.9,889.5,833.52,634.94
2018,6,9,12,0,528.0,371.0,5.2,20.2,882.0,802.8,612.4
2018,6,9,12,15,373.5,424.5,5.3,20.15,785.5,691.39,529.26
2018,6,9,12,30,219.0,478.0,5.4,20.1,689.0,589.56,451.73
2018,6,9,12,45,362.0,428.5,5.45,20.05,773.5,644.51,495.44
2018,6,9,13,0,505.0,379.0,5.5,20.0,858.0,686.4,527.96
2018,6,9,13,15,609.0,312.0,5.5,19.9,879.5,670.7,517.45
2018,6,9,13,30,713.0,245.0,5.5,19.8,901.0,649.95,502.35
2018,6,9,13,45,665.5,263.0,5.55,19.65,863.0,595.95,460.06
2018,6,9,14,0,618.0,281.0,5.6,19.5,825.0,544.57,419.23
2018,6,9,14,15,574.5,288.0,5.6,19.35,780.5,492.17,377.06
2018,6,9,14,30,531.0,295.0,5.6,19.2,736.0,440.95,335.36
2018,6,9,14,45,522.5,281.0,5.6,19.05,699.5,391.64,294.27
2018,6,9,15,0,514.0,267.0,5.6,18.9,663.0,342.97,253.1
2018,6,9,15,15,507.5,253.0,5.6,18.9,626.5,295.56,212.66
2018,6,9,15,30,501.0,239.0,5.6,18.9,590.0,248.83,173.74
2018,6,9,15,45,507.5,217.5,5.55,18.35,553.0,199.83,135.66
2018,6,9,16,0,514.0,196.0,5.5,17.8,516.0,150.43,103.87
2018,6,9,16,15,498.5,184.0,5.45,17.4,474.0,117.64,96.07
2018,6,9,16,30,483.0,172.0,5.4,17.0,432.0,112.4,92.06
2018,6,9,16,45,490.0,151.5,5.35,16.65,393.0,101.79,83.34
2018,6,9,17,0,497.0,131.0,5.3,16.3,354.0,90.49,73.91
2018,6,9,17,15,464.5,119.0,5.15,15.8,307.5,83.62,68.29
2018,6,9,17,30,432.0,107.0,5.0,15.3,261.0,76.44,62.29
2018,6,9,17,45,417.5,90.5,4.85,14.85,220.5,66.02,53.27
2018,6,9,18,0,403.0,74.0,4.7,14.4,180.0,55.11,43.63
2018,6,9,18,15,371.5,61.5,4.5,13.85,143.0,46.5,35.85
2018,6,9,18,30,340.0,49.0,4.3,13.3,106.0,37.58,27.61
2018,6,9,18,45,258.5,38.5,4.1,12.8,73.5,29.7,20.02
2018,6,9,19,0,177.0,28.0,3.9,12.3,41.0,21.73,9.73
2018,6,9,19,15,94.0,15.5,3.75,12.0,22.0,13.23,0.0
2018,6,9,19,30,11.0,3.0,3.6,11.7,3.0,0.0,0.0
2018,6,9,19,45,5.5,1.5,3.45,11.4,1.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,4,45,36.5,8.0,2.05,8.55,9.0,0.0,0.0
2018,6,10,5,0,73.0,16.0,2.2,8.9,18.0,30.31,0.0
2018,6,10,5,15,140.5,28.0,2.35,9.5,42.0,83.72,50.21
2018,6,10,5,30,208.0,40.0,2.5,10.1,66.0,130.5,99.12
2018,6,10,5,45,296.0,50.5,2.65,10.7,105.5,189.11,151.33
2018,6,10,6,0,384.0,61.0,2.8,11.3,145.0,257.41,211.47
2018,6,10,6,15,411.0,74.5,2.9,12.05,185.0,307.12,255.23
2018,6,10,6,30,438.0,88.0,3.0,12.8,225.0,358.77,299.06
2018,6,10,6,45,462.0,102.5,3.1,13.55,269.5,411.35,342.03
2018,6,10,7,0,486.0,117.0,3.2,14.3,314.0,464.94,384.34
2018,6,10,7,15,508.0,129.5,3.3,15.0,359.5,515.6,423.13
2018,6,10,7,30,530.0,142.0,3.4,15.7,405.0,566.49,461.0
2018,6,10,7,45,589.5,141.5,3.45,16.4,462.5,640.64,515.91
2018,6,10,8,0,649.0,141.0,3.5,17.1,520.0,709.32,565.28
2018,6,10,8,15,716.5,132.0,3.5,17.65,582.0,776.46,611.12
2018,6,10,8,30,784.0,123.0,3.5,18.2,644.0,840.0,653.26
2018,6,10,8,45,822.5,117.0,3.5,18.75,695.0,885.93,682.13
2018,6,10,9,0,861.0,111.0,3.5,19.3,746.0,919.88,702.36
2018,6,10,9,15,874.0,111.5,3.5,19.8,785.0,945.06,716.59
2018,6,10,9,30,887.0,112.0,3.5,20.3,824.0,967.09,728.67
2018,6,10,9,45,897.0,112.0,3.5,20.75,857.5,982.38,736.35
2018,6,10,10,0,907.0,112.0,3.5,21.2,891.0,994.13,741.75
2018,6,10,10,15,913.0,113.0,3.5,21.6,917.5,999.35,743.06
2018,6,10,10,30,919.0,114.0,3.5,22.0,944.0,1000.77,742.01
2018,6,10,10,45,923.5,114.0,3.5,22.35,963.5,995.96,737.11
2018,6,10,11,0,928.0,114.0,3.5,22.7,983.0,987.33,729.87
2018,6,10,11,15,931.5,113.0,3.55,22.95,995.5,973.06,719.66
2018,6,10,11,30,935.0,112.0,3.6,23.2,1008.0,955.11,707.12
2018,6,10,11,45,937.0,111.5,3.65,23.45,1013.5,932.69,691.67
2018,6,10,12,0,939.0,111.0,3.7,23.7,1019.0,906.86,673.97
2018,6,10,12,15,939.5,110.0,3.8,23.75,1017.0,876.08,653.69
2018,6,10,12,30,940.0,109.0,3.9,23.8,1015.0,842.24,631.2
2018,6,10,12,45,939.0,107.0,4.0,23.9,1005.0,803.51,605.03
2018,6,10,13,0,938.0,105.0,4.1,24.0,995.0,762.09,576.12
2018,6,10,13,15,935.0,104.5,4.15,23.9,978.5,717.98,543.7
2018,6,10,13,30,932.0,104.0,4.2,23.8,962.0,671.61,508.81
2018,6,10,13,45,927.5,102.0,4.3,23.75,938.0,621.11,469.98
2018,6,10,14,0,923.0,100.0,4.4,23.7,914.0,568.89,428.72
2018,6,10,14,15,916.5,99.0,4.45,23.45,884.0,514.99,385.14
2018,6,10,14,30,910.0,98.0,4.5,23.2,854.0,460.0,339.28
2018,6,10,14,45,901.5,96.0,4.55,23.0,818.0,402.69,290.28
2018,6,10,15,0,893.0,94.0,4.6,22.8,782.0,345.01,239.97
2018,6,10,15,15,882.0,92.0,4.6,22.8,741.0,286.58,188.82
2018,6,10,15,30,871.0,90.0,4.6,22.8,700.0,228.55,139.65
2018,6,10,15,45,858.0,87.0,4.65,22.0,655.5,170.23,95.62
2018,6,10,16,0,845.0,84.0,4.7,21.2,611.0,113.03,63.18
2018,6,10,16,15,829.0,80.5,4.65,20.6,563.5,71.77,55.93
2018,6,10,16,30,813.0,77.0,4.6,20.0,516.0,60.84,46.92
2018,6,10,16,45,791.0,73.5,4.6,19.45,466.0,58.97,45.59
2018,6,10,17,0,769.0,70.0,4.6,18.9,416.0,57.0,44.16
2018,6,10,17,15,738.5,66.5,4.45,18.2,366.0,54.86,42.57
2018,6,10,17,30,708.0,63.0,4.3,17.5,316.0,52.67,40.9
2018,6,10,17,45,665.5,58.0,4.2,16.8,266.5,49.11,37.95
2018,6,10,18,0,623.0,53.0,4.1,16.1,217.0,45.49,34.83
2018,6,10,18,15,558.5,47.5,3.8,15.45,171.0,37.89,28.02
2018,6,10,18,30,494.0,42.0,3.5,14.8,125.0,33.98,24.3
2018,6,10,18,45,391.0,34.0,3.25,14.1,86.5,27.81,18.32
2018,6,10,19,0,288.0,26.0,3.0,13.4,48.0,21.64,9.92
2018,6,10,19,15,161.5,15.5,2.85,13.05,26.0,13.23,0.0
2018,6,10,19,30,35.0,5.0,2.7,12.7,4.0,0.0,0.0
2018,6,10,19,45,17.5,2.5,2.6,12.35,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,11,4,45,68.0,7.5,1.85,10.1,10.0,0.0,0.0
2018,6,11,5,0,136.0,15.0,2.0,10.5,20.0,43.71,0.0
2018,6,11,5,15,266.5,25.0,2.1,11.05,52.0,117.49,70.52
2018,6,11,5,30,397.0,35.0,2.2,11.6,84.0,192.03,144.85
2018,6,11,5,45,480.0,42.0,2.25,12.2,127.5,256.68,203.48
2018,6,11,6,0,563.0,49.0,2.3,12.8,171.0,329.79,267.86
2018,6,11,6,15,616.5,54.0,2.3,13.55,219.5,393.44,322.79
2018,6,11,6,30,670.0,59.0,2.3,14.3,268.0,459.49,377.52
2018,6,11,6,45,707.0,62.5,2.3,15.1,318.0,519.42,425.12
2018,6,11,7,0,744.0,66.0,2.3,15.9,368.0,580.87,471.91
2018,6,11,7,15,770.5,69.5,2.3,16.65,418.5,636.1,512.12
2018,6,11,7,30,797.0,73.0,2.3,17.4,469.0,691.18,549.33
2018,6,11,7,45,817.0,76.5,2.35,18.2,518.5,733.84,576.71
2018,6,11,8,0,837.0,80.0,2.4,19.0,568.0,781.48,607.14
2018,6,11,8,15,852.5,82.0,2.4,19.65,614.5,821.96,631.85
2018,6,11,8,30,868.0,84.0,2.4,20.3,661.0,860.23,654.65
2018,6,11,8,45,880.0,86.5,2.4,20.95,704.0,893.46,673.67
2018,6,11,9,0,892.0,89.0,2.4,21.6,747.0,923.79,690.53
2018,6,11,9,15,893.0,95.0,2.35,22.2,783.0,944.57,700.56
2018,6,11,9,30,894.0,101.0,2.3,22.8,819.0,961.6,708.14
2018,6,11,9,45,891.0,109.5,2.3,23.4,849.5,973.59,712.98
2018,6,11,10,0,888.0,118.0,2.3,24.0,880.0,981.53,715.31
2018,6,11,10,15,895.0,118.5,2.35,24.55,907.0,987.16,716.94
2018,6,11,10,30,902.0,119.0,2.4,25.1,934.0,989.07,716.29
2018,6,11,10,45,907.0,120.0,2.4,25.65,954.5,985.77,711.96
2018,6,11,11,0,912.0,121.0,2.4,26.2,975.0,978.68,705.37
2018,6,11,11,15,915.5,121.0,2.45,26.6,988.5,965.5,695.93
2018,6,11,11,30,919.0,121.0,2.5,27.0,1002.0,948.67,684.28
2018,6,11,11,45,920.5,121.0,2.55,27.35,1007.5,926.52,669.4
2018,6,11,12,0,922.0,121.0,2.6,27.7,1013.0,901.02,652.4
2018,6,11,12,15,924.5,119.0,2.7,27.95,1012.0,871.45,633.35
2018,6,11,12,30,927.0,117.0,2.8,28.2,1011.0,838.79,612.14
2018,6,11,12,45,929.5,114.5,2.9,28.45,1003.5,802.72,588.49
2018,6,11,13,0,932.0,112.0,3.0,28.7,996.0,763.74,561.86
2018,6,11,13,15,929.0,111.5,3.1,28.75,980.0,719.86,530.69
2018,6,11,13,30,926.0,111.0,3.2,28.8,964.0,673.74,497.1
2018,6,11,13,45,922.0,109.5,3.3,28.85,941.0,624.18,460.09
2018,6,11,14,0,918.0,108.0,3.4,28.9,918.0,572.86,420.64
2018,6,11,14,15,912.0,106.5,3.45,28.8,888.5,519.04,378.22
2018,6,11,14,30,906.0,105.0,3.5,28.7,859.0,464.08,333.59
2018,6,11,14,45,898.0,103.0,3.6,28.6,823.5,407.13,286.27
2018,6,11,15,0,890.0,101.0,3.7,28.5,788.0,349.75,237.59
2018,6,11,15,15,878.5,99.5,3.7,28.5,747.5,291.66,188.13
2018,6,11,15,30,867.0,98.0,3.7,28.5,707.0,234.0,140.57
2018,6,11,15,45,853.5,95.0,3.75,27.95,662.0,175.75,97.59
2018,6,11,16,0,840.0,92.0,3.8,27.4,617.0,118.67,65.8
2018,6,11,16,15,822.5,89.5,3.8,26.9,569.5,68.35,51.62
2018,6,11,16,30,805.0,87.0,3.8,26.4,522.0,67.58,51.31
2018,6,11,16,45,780.5,83.5,3.8,25.85,471.5,65.94,50.24
2018,6,11,17,0,756.0,80.0,3.8,25.3,421.0,64.23,49.09
2018,6,11,17,15,723.0,75.5,3.7,24.45,370.0,61.58,47.18
2018,6,11,17,30,690.0,71.0,3.6,23.6,319.0,53.99,40.98
2018,6,11,17,45,643.0,66.0,3.45,22.75,269.0,50.91,38.55
2018,6,11,18,0,596.0,61.0,3.3,21.9,219.0,47.8,35.97
2018,6,11,18,15,525.5,54.5,3.05,20.8,172.0,43.31,32.07
2018,6,11,18,30,455.0,48.0,2.8,19.7,125.0,38.82,27.96
2018,6,11,18,45,347.0,38.5,2.5,18.6,86.5,31.57,21.15
2018,6,11,19,0,239.0,29.0,2.2,17.5,48.0,24.25,11.83
2018,6,11,19,15,131.0,16.5,2.1,16.9,26.0,14.08,0.0
2018,6,11,19,30,23.0,4.0,2.0,16.3,4.0,0.0,0.0
2018,6,11,19,45,11.5,2.0,1.9,15.7,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,12,4,45,71.5,8.0,1.4,11.9,10.5,0.0,0.0
2018,6,12,5,0,143.0,16.0,1.5,12.3,21.0,46.02,0.0
2018,6,12,5,15,278.0,25.5,1.7,12.95,53.5,120.92,72.07
2018,6,12,5,30,413.0,35.0,1.9,13.6,86.0,197.08,147.32
2018,6,12,5,45,498.5,41.5,2.05,14.25,130.5,262.99,206.57
2018,6,12,6,0,584.0,48.0,2.2,14.9,175.0,337.57,271.68
2018,6,12,6,15,638.0,53.0,2.15,15.75,224.5,400.58,325.45
2018,6,12,6,30,692.0,58.0,2.1,16.6,274.0,469.99,381.9
2018,6,12,6,45,730.0,61.0,2.05,17.4,325.0,530.96,429.45
2018,6,12,7,0,768.0,64.0,2.0,18.2,376.0,593.48,476.07
2018,6,12,7,15,794.5,67.0,2.0,19.3,427.0,649.13,515.0
2018,6,12,7,30,821.0,70.0,2.0,20.4,478.0,698.34,546.39
2018,6,12,7,45,841.5,72.5,1.95,21.55,528.0,747.47,576.3
2018,6,12,8,0,862.0,75.0,1.9,22.7,578.0,795.26,604.28
2018,6,12,8,15,877.0,77.0,2.0,23.55,625.0,836.16,628.82
2018,6,12,8,30,892.0,79.0,2.1,24.4,672.0,874.76,651.48
2018,6,12,8,45,903.5,81.0,2.25,25.3,715.0,907.65,670.39
2018,6,12,9,0,915.0,83.0,2.4,26.2,758.0,937.56,687.2
2018,6,12,9,15,924.0,84.0,2.5,26.8,796.0,960.84,699.94
2018,6,12,9,30,933.0,85.0,2.6,27.4,834.0,980.68,710.51
2018,6,12,9,45,939.5,86.0,2.65,28.05,866.5,994.56,716.68
2018,6,12,10,0,946.0,87.0,2.7,28.7,899.0,1004.68,720.57
2018,6,12,10,15,951.0,88.0,2.75,29.15,926.0,1009.5,721.79
2018,6,12,10,30,956.0,89.0,2.8,29.6,953.0,1010.41,720.68
2018,6,12,10,45,959.5,90.0,2.85,30.1,973.0,1005.93,716.16
2018,6,12,11,0,963.0,91.0,2.9,30.6,993.0,997.5,709.31
2018,6,12,11,15,965.0,91.5,3.0,30.8,1006.0,983.28,700.16
2018,6,12,11,30,967.0,92.0,3.1,31.0,1019.0,965.25,688.66
2018,6,12,11,45,967.5,92.5,3.15,31.2,1024.5,942.2,673.62
2018,6,12,12,0,968.0,93.0,3.2,31.4,1030.0,915.63,656.35
2018,6,12,12,15,966.5,94.0,3.25,31.4,1028.0,884.5,636.6
2018,6,12,12,30,965.0,95.0,3.3,31.4,1026.0,850.27,614.73
2018,6,12,12,45,962.0,96.5,3.4,31.45,1017.0,812.37,590.41
2018,6,12,13,0,959.0,98.0,3.5,31.5,1008.0,771.76,563.65
2018,6,12,13,15,956.5,97.5,3.55,31.35,992.0,727.29,532.38
2018,6,12,13,30,954.0,97.0,3.6,31.2,976.0,680.45,498.6
2018,6,12,13,45,949.5,96.0,3.65,31.05,952.5,629.86,461.2
2018,6,12,14,0,945.0,95.0,3.7,30.9,929.0,577.49,421.33
2018,6,12,14,15,939.0,93.5,3.7,30.65,899.0,522.44,378.29
2018,6,12,14,30,933.0,92.0,3.7,30.4,869.0,466.21,332.97
2018,6,12,14,45,925.0,91.0,3.7,30.15,833.5,408.69,285.35
2018,6,12,15,0,917.0,90.0,3.7,29.9,798.0,350.68,236.32
2018,6,12,15,15,906.5,88.0,3.7,29.9,757.0,291.09,185.76
2018,6,12,15,30,896.0,86.0,3.7,29.9,716.0,231.81,136.98
2018,6,12,15,45,883.5,84.0,3.65,29.1,671.5,172.83,93.58
2018,6,12,16,0,871.0,82.0,3.6,28.3,627.0,114.87,61.43
2018,6,12,16,15,855.5,79.0,3.5,27.7,579.0,71.24,53.83
2018,6,12,16,30,840.0,76.0,3.4,27.1,531.0,69.12,52.42
2018,6,12,16,45,818.0,73.0,3.35,26.5,481.0,58.97,44.23
2018,6,12,17,0,796.0,70.0,3.3,25.9,431.0,57.32,43.12
2018,6,12,17,15,766.0,66.5,3.25,24.9,379.5,55.14,41.61
2018,6,12,17,30,736.0,63.0,3.2,23.9,328.0,52.92,40.01
2018,6,12,17,45,693.0,58.5,3.1,22.9,277.5,49.73,37.51
2018,6,12,18,0,650.0,54.0,3.0,21.9,227.0,46.5,34.86
2018,6,12,18,15,584.0,48.5,2.9,20.8,179.5,38.8,28.17
2018,6,12,18,30,518.0,43.0,2.8,19.7,132.0,34.88,24.57
2018,6,12,18,45,411.0,35.5,2.7,18.6,92.0,29.12,19.1
2018,6,12,19,0,304.0,28.0,2.6,17.5,52.0,23.42,11.48
2018,6,12,19,15,171.0,17.0,2.65,16.85,28.5,14.51,0.0
2018,6,12,19,30,38.0,6.0,2.7,16.2,5.0,0.0,0.0
2018,6,12,19,45,19.0,3.0,2.8,15.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
