Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,23,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,13,4,45,73.5,8.0,2.9,11.0,10.5,0.0,0.0
2018,6,13,5,0,147.0,16.0,3.0,11.2,21.0,46.8,0.0
2018,6,13,5,15,284.5,26.0,3.0,11.8,54.5,122.89,73.64
2018,6,13,5,30,422.0,36.0,3.0,12.4,88.0,200.71,151.0
2018,6,13,5,45,507.0,42.0,3.0,13.0,132.5,266.42,210.76
2018,6,13,6,0,592.0,48.0,3.0,13.6,177.0,340.61,276.22
2018,6,13,6,15,646.5,53.0,3.0,14.25,227.0,404.26,331.57
2018,6,13,6,30,701.0,58.0,3.0,14.9,277.0,474.34,389.88
2018,6,13,6,45,739.5,61.5,2.95,15.6,329.0,536.62,439.56
2018,6,13,7,0,778.0,65.0,2.9,16.3,381.0,600.5,488.42
2018,6,13,7,15,805.0,68.0,2.85,17.0,432.5,656.95,529.46
2018,6,13,7,30,832.0,71.0,2.8,17.7,484.0,706.95,562.81
2018,6,13,7,45,852.5,73.5,2.8,18.4,534.5,756.5,595.19
2018,6,13,8,0,873.0,76.0,2.8,19.1,585.0,804.68,625.81
2018,6,13,8,15,888.0,78.0,2.8,19.8,632.5,845.93,650.9
2018,6,13,8,30,903.0,80.0,2.8,20.5,680.0,884.85,673.97
2018,6,13,8,45,915.0,81.5,2.8,21.25,723.5,917.9,692.54
2018,6,13,9,0,927.0,83.0,2.8,22.0,767.0,947.97,708.91
2018,6,13,9,15,932.5,86.0,2.8,22.6,804.5,970.44,720.48
2018,6,13,9,30,938.0,89.0,2.8,23.2,842.0,989.28,729.69
2018,6,13,9,45,940.5,93.0,2.85,23.85,874.0,1002.57,735.6
2018,6,13,10,0,943.0,97.0,2.9,24.5,906.0,1011.93,739.08
2018,6,13,10,15,948.0,98.0,2.95,25.0,933.0,1016.63,740.09
2018,6,13,10,30,953.0,99.0,3.0,25.5,960.0,1017.41,738.72
2018,6,13,10,45,956.0,100.0,3.05,26.0,979.5,1012.34,733.73
2018,6,13,11,0,959.0,101.0,3.1,26.5,999.0,1003.33,726.37
2018,6,13,11,15,961.0,101.5,3.15,26.85,1012.0,989.02,716.15
2018,6,13,11,30,963.0,102.0,3.2,27.2,1025.0,970.93,703.59
2018,6,13,11,45,964.0,102.5,3.3,27.55,1031.0,948.26,688.49
2018,6,13,12,0,965.0,103.0,3.4,27.9,1037.0,922.08,671.09
2018,6,13,12,15,962.5,104.0,3.5,28.05,1034.5,890.09,650.33
2018,6,13,12,30,960.0,105.0,3.6,28.2,1032.0,855.08,627.44
2018,6,13,12,45,955.5,107.0,3.7,28.4,1022.0,816.54,601.87
2018,6,13,13,0,951.0,109.0,3.8,28.6,1012.0,775.41,573.67
2018,6,13,13,15,948.0,107.5,3.9,28.55,995.0,730.06,541.31
2018,6,13,13,30,945.0,106.0,4.0,28.5,978.0,682.44,506.46
2018,6,13,13,45,940.0,105.5,4.1,28.4,954.5,632.33,468.89
2018,6,13,14,0,935.0,105.0,4.2,28.3,931.0,580.49,428.86
2018,6,13,14,15,928.5,104.0,4.25,28.0,901.0,526.04,385.85
2018,6,13,14,30,922.0,103.0,4.3,27.7,871.0,470.47,340.58
2018,6,13,14,45,913.5,101.0,4.4,27.4,835.0,412.54,292.26
2018,6,13,15,0,905.0,99.0,4.5,27.1,799.0,354.22,242.59
2018,6,13,15,15,894.0,97.5,4.5,27.1,758.0,295.46,192.04
2018,6,13,15,30,883.0,96.0,4.5,27.1,717.0,237.05,143.34
2018,6,13,15,45,868.5,93.5,4.55,26.05,671.5,178.12,99.55
2018,6,13,16,0,854.0,91.0,4.6,25.0,626.0,120.45,66.94
2018,6,13,16,15,836.0,88.0,4.55,24.25,577.5,67.52,51.5
2018,6,13,16,30,818.0,85.0,4.5,23.5,529.0,66.34,50.89
2018,6,13,16,45,794.5,81.5,4.45,22.75,478.5,64.65,49.79
2018,6,13,17,0,771.0,78.0,4.4,22.0,428.0,62.88,48.61
2018,6,13,17,15,740.0,74.0,4.35,21.05,377.0,60.56,46.98
2018,6,13,17,30,709.0,70.0,4.3,20.1,326.0,58.18,45.24
2018,6,13,17,45,663.5,65.0,4.2,19.15,275.5,50.29,38.6
2018,6,13,18,0,618.0,60.0,4.1,18.2,225.0,47.13,35.96
2018,6,13,18,15,551.5,53.0,4.0,17.35,177.5,42.19,31.58
2018,6,13,18,30,485.0,46.0,3.9,16.5,130.0,37.2,26.96
2018,6,13,18,45,380.5,37.5,3.75,15.65,90.5,30.73,20.76
2018,6,13,19,0,276.0,29.0,3.6,14.8,51.0,24.24,12.48
2018,6,13,19,15,154.5,17.0,3.6,14.35,28.0,14.51,0.0
2018,6,13,19,30,33.0,5.0,3.6,13.9,5.0,4.27,0.0
2018,6,13,19,45,16.5,2.5,3.55,13.4,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,14,4,45,54.0,8.0,3.85,10.5,10.0,0.0,0.0
2018,6,14,5,0,108.0,16.0,3.9,10.6,20.0,37.91,0.0
2018,6,14,5,15,235.5,28.0,3.95,10.9,52.5,110.26,66.2
2018,6,14,5,30,363.0,40.0,4.0,11.2,85.0,183.82,139.25
2018,6,14,5,45,454.0,47.5,4.05,11.5,129.0,250.69,200.04
2018,6,14,6,0,545.0,55.0,4.1,11.8,173.0,326.65,267.7
2018,6,14,6,15,602.0,60.5,4.05,12.2,222.5,391.87,325.17
2018,6,14,6,30,659.0,66.0,4.0,12.6,272.0,461.58,384.37
2018,6,14,6,45,698.0,70.5,3.95,12.95,323.0,520.96,433.37
2018,6,14,7,0,737.0,75.0,3.9,13.3,374.0,584.59,483.9
2018,6,14,7,15,767.5,78.5,3.85,13.85,426.0,642.45,527.83
2018,6,14,7,30,798.0,82.0,3.8,14.4,478.0,700.44,569.15
2018,6,14,7,45,821.0,84.5,3.75,14.95,528.5,751.19,603.6
2018,6,14,8,0,844.0,87.0,3.7,15.5,579.0,800.76,636.4
2018,6,14,8,15,861.0,89.0,3.65,16.15,626.5,835.17,657.3
2018,6,14,8,30,878.0,91.0,3.6,16.8,674.0,874.98,681.79
2018,6,14,8,45,892.0,92.5,3.55,17.45,718.0,909.13,701.84
2018,6,14,9,0,906.0,94.0,3.5,18.1,762.0,940.45,719.66
2018,6,14,9,15,917.5,94.0,3.5,18.65,801.0,964.76,733.1
2018,6,14,9,30,929.0,94.0,3.5,19.2,840.0,985.75,744.28
2018,6,14,9,45,938.5,94.0,3.45,19.75,874.0,1001.34,751.46
2018,6,14,10,0,948.0,94.0,3.4,20.3,908.0,1013.24,756.23
2018,6,14,10,15,953.0,95.5,3.45,20.8,935.0,1018.57,757.64
2018,6,14,10,30,958.0,97.0,3.5,21.3,962.0,1019.94,756.6
2018,6,14,10,45,961.0,98.5,3.6,21.75,982.5,1015.42,752.32
2018,6,14,11,0,964.0,100.0,3.7,22.2,1003.0,1006.93,745.55
2018,6,14,11,15,965.0,101.0,3.8,22.45,1015.5,992.18,735.3
2018,6,14,11,30,966.0,102.0,3.9,22.7,1028.0,973.64,722.62
2018,6,14,11,45,965.5,103.0,4.0,22.95,1033.0,950.09,706.62
2018,6,14,12,0,965.0,104.0,4.1,23.2,1038.0,923.09,688.29
2018,6,14,12,15,962.5,104.5,4.2,23.15,1035.0,890.7,667.04
2018,6,14,12,30,960.0,105.0,4.3,23.1,1032.0,855.31,643.59
2018,6,14,12,45,955.0,106.5,4.4,23.1,1021.5,816.03,617.12
2018,6,14,13,0,950.0,108.0,4.5,23.1,1011.0,774.22,588.15
2018,6,14,13,15,946.5,108.0,4.55,22.9,994.5,729.86,555.67
2018,6,14,13,30,943.0,108.0,4.6,22.7,978.0,683.22,520.66
2018,6,14,13,45,937.0,107.5,4.65,22.45,954.0,632.66,481.84
2018,6,14,14,0,931.0,107.0,4.7,22.2,930.0,580.46,440.58
2018,6,14,14,15,924.5,106.0,4.7,21.9,900.0,526.24,396.42
2018,6,14,14,30,918.0,105.0,4.7,21.6,870.0,470.9,349.99
2018,6,14,14,45,909.5,103.0,4.65,21.3,834.0,413.21,300.39
2018,6,14,15,0,901.0,101.0,4.6,21.0,798.0,355.12,249.48
2018,6,14,15,15,890.0,99.0,4.6,21.0,757.0,296.25,197.63
2018,6,14,15,30,879.0,97.0,4.6,21.0,716.0,237.74,147.64
2018,6,14,15,45,865.0,94.0,4.5,20.15,670.5,178.79,102.53
2018,6,14,16,0,851.0,91.0,4.4,19.3,625.0,121.05,68.76
2018,6,14,16,15,835.0,87.5,4.3,18.9,577.0,67.14,52.33
2018,6,14,16,30,819.0,84.0,4.2,18.5,529.0,65.64,51.34
2018,6,14,16,45,797.0,79.5,4.1,18.1,478.5,63.23,49.52
2018,6,14,17,0,775.0,75.0,4.0,17.7,428.0,60.68,47.57
2018,6,14,17,15,744.0,71.0,3.95,17.2,377.0,58.27,45.73
2018,6,14,17,30,713.0,67.0,3.9,16.7,326.0,55.8,43.79
2018,6,14,17,45,669.5,62.5,3.8,16.2,276.0,52.75,41.26
2018,6,14,18,0,626.0,58.0,3.7,15.7,226.0,45.61,35.0
2018,6,14,18,15,558.5,52.0,3.55,15.15,178.5,41.4,31.19
2018,6,14,18,30,491.0,46.0,3.4,14.6,131.0,37.2,27.2
2018,6,14,18,45,385.5,37.5,3.2,14.05,91.5,30.71,20.93
2018,6,14,19,0,280.0,29.0,3.0,13.5,52.0,24.21,12.75
2018,6,14,19,15,157.0,17.0,3.0,13.15,28.5,14.51,0.0
2018,6,14,19,30,34.0,5.0,3.0,12.8,5.0,4.27,0.0
2018,6,14,19,45,17.0,2.5,2.95,12.5,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,15,4,45,51.5,8.5,3.5,10.85,10.0,0.0,0.0
2018,6,15,5,0,103.0,17.0,3.6,11.0,20.0,37.55,0.0
2018,6,15,5,15,228.5,28.5,3.7,11.3,52.0,108.22,64.65
2018,6,15,5,30,354.0,40.0,3.8,11.6,84.0,180.36,136.3
2018,6,15,5,45,446.0,47.0,3.9,11.95,127.5,246.54,196.27
2018,6,15,6,0,538.0,54.0,4.0,12.3,171.0,321.86,263.17
2018,6,15,6,15,579.5,61.5,4.0,12.65,216.5,381.06,315.72
2018,6,15,6,30,621.0,69.0,4.0,13.0,262.0,443.3,368.92
2018,6,15,6,45,631.0,80.0,4.0,13.4,306.5,493.12,410.0
2018,6,15,7,0,641.0,91.0,4.0,13.8,351.0,542.17,448.9
2018,6,15,7,15,713.0,86.0,4.0,14.35,411.0,614.89,505.52
2018,6,15,7,30,785.0,81.0,4.0,14.9,471.0,689.06,560.31
2018,6,15,7,45,807.5,83.5,4.05,15.45,520.5,738.94,594.56
2018,6,15,8,0,830.0,86.0,4.1,16.0,570.0,787.64,627.4
2018,6,15,8,15,846.0,88.5,4.1,16.45,616.5,821.41,648.81
2018,6,15,8,30,862.0,91.0,4.1,16.9,663.0,860.53,673.9
2018,6,15,8,45,874.0,93.0,4.1,17.4,705.5,893.09,693.83
2018,6,15,9,0,886.0,95.0,4.1,17.9,748.0,922.8,711.6
2018,6,15,9,15,893.0,98.0,4.15,18.2,785.5,945.87,725.46
2018,6,15,9,30,900.0,101.0,4.2,18.5,823.0,965.49,736.98
2018,6,15,9,45,904.0,104.5,4.2,18.85,855.0,979.21,744.07
2018,6,15,10,0,908.0,108.0,4.2,19.2,887.0,989.17,748.7
2018,6,15,10,15,913.5,109.0,4.25,19.4,913.5,994.24,750.85
2018,6,15,10,30,919.0,110.0,4.3,19.6,940.0,995.52,750.58
2018,6,15,10,45,923.5,111.0,4.3,19.8,960.5,992.01,746.91
2018,6,15,11,0,928.0,112.0,4.3,20.0,981.0,984.66,740.8
2018,6,15,11,15,930.5,112.0,4.4,20.0,994.0,970.71,731.42
2018,6,15,11,30,933.0,112.0,4.5,20.0,1007.0,953.09,719.99
2018,6,15,11,45,934.5,112.5,4.55,20.05,1013.0,931.46,705.28
2018,6,15,12,0,936.0,113.0,4.6,20.1,1019.0,906.4,688.21
2018,6,15,12,15,934.5,113.5,4.65,20.0,1017.0,875.59,667.51
2018,6,15,12,30,933.0,114.0,4.7,19.9,1015.0,841.83,644.64
2018,6,15,12,45,930.0,114.5,4.8,19.8,1005.5,804.13,619.07
2018,6,15,13,0,927.0,115.0,4.9,19.7,996.0,763.86,590.52
2018,6,15,13,15,924.5,113.5,4.95,19.5,979.5,719.91,557.63
2018,6,15,13,30,922.0,112.0,5.0,19.3,963.0,673.7,522.2
2018,6,15,13,45,918.0,110.5,5.05,19.1,940.0,624.53,483.53
2018,6,15,14,0,914.0,109.0,5.1,18.9,917.0,573.6,442.35
2018,6,15,14,15,908.0,107.0,5.1,18.6,887.5,519.77,397.74
2018,6,15,14,30,902.0,105.0,5.1,18.3,858.0,464.83,350.87
2018,6,15,14,45,894.0,103.5,5.15,17.95,823.0,408.62,301.83
2018,6,15,15,0,886.0,102.0,5.2,17.6,788.0,351.96,251.37
2018,6,15,15,15,875.0,100.0,5.2,17.6,747.5,293.98,199.44
2018,6,15,15,30,864.0,98.0,5.2,17.6,707.0,236.37,149.39
2018,6,15,15,45,851.5,94.5,5.1,16.85,662.5,178.18,103.98
2018,6,15,16,0,839.0,91.0,5.0,16.1,618.0,121.04,69.74
2018,6,15,16,15,824.5,87.0,4.95,15.7,571.0,66.6,52.55
2018,6,15,16,30,810.0,83.0,4.9,15.3,524.0,64.79,51.26
2018,6,15,16,45,789.0,79.0,4.8,14.9,474.5,62.73,49.73
2018,6,15,17,0,768.0,75.0,4.7,14.5,425.0,60.56,48.08
2018,6,15,17,15,736.5,71.5,4.6,14.1,374.5,58.54,46.55
2018,6,15,17,30,705.0,68.0,4.5,13.7,324.0,56.49,44.93
2018,6,15,17,45,661.5,62.5,4.35,13.35,274.0,48.36,37.82
2018,6,15,18,0,618.0,57.0,4.2,13.0,224.0,44.75,34.63
2018,6,15,18,15,542.0,52.5,4.1,12.55,176.5,41.67,31.78
2018,6,15,18,30,466.0,48.0,4.0,12.1,129.0,38.74,28.87
2018,6,15,18,45,355.0,39.0,3.85,11.7,89.5,31.88,22.2
2018,6,15,19,0,244.0,30.0,3.7,11.3,50.0,25.0,13.68
2018,6,15,19,15,133.5,17.0,3.7,11.15,27.0,14.51,0.0
2018,6,15,19,30,23.0,4.0,3.7,11.0,4.0,3.41,0.0
2018,6,15,19,45,11.5,2.0,3.7,10.85,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,16,4,45,46.0,8.0,2.5,10.65,9.5,0.0,0.0
2018,6,16,5,0,92.0,16.0,2.5,10.8,19.0,34.16,0.0
2018,6,16,5,15,213.5,29.0,2.5,11.1,51.0,104.31,62.08
2018,6,16,5,30,335.0,42.0,2.5,11.4,83.0,175.16,132.24
2018,6,16,5,45,427.5,49.5,2.55,11.75,126.5,241.24,191.64
2018,6,16,6,0,520.0,57.0,2.6,12.1,170.0,316.44,257.87
2018,6,16,6,15,579.5,63.0,2.6,12.55,219.0,382.19,315.04
2018,6,16,6,30,639.0,69.0,2.6,13.0,268.0,452.73,374.12
2018,6,16,6,45,681.5,73.0,2.6,13.5,319.0,514.97,424.46
2018,6,16,7,0,724.0,77.0,2.6,14.0,370.0,577.08,472.89
2018,6,16,7,15,754.5,80.0,2.55,14.65,421.0,633.85,514.95
2018,6,16,7,30,785.0,83.0,2.5,15.3,472.0,690.76,554.52
2018,6,16,7,45,809.0,85.0,2.45,15.9,522.0,741.25,587.8
2018,6,16,8,0,833.0,87.0,2.4,16.5,572.0,790.66,619.45
2018,6,16,8,15,850.0,89.0,2.4,17.15,619.0,824.8,639.83
2018,6,16,8,30,867.0,91.0,2.4,17.8,666.0,864.36,663.79
2018,6,16,8,45,880.5,92.5,2.4,18.45,709.5,897.87,683.14
2018,6,16,9,0,894.0,94.0,2.4,19.1,753.0,928.57,700.4
2018,6,16,9,15,903.5,96.0,2.4,19.7,791.5,953.08,713.48
2018,6,16,9,30,913.0,98.0,2.4,20.3,830.0,974.21,724.3
2018,6,16,9,45,920.0,99.5,2.45,20.9,863.0,988.9,731.4
2018,6,16,10,0,927.0,101.0,2.5,21.5,896.0,999.9,736.2
2018,6,16,10,15,932.0,102.5,2.6,21.9,923.0,1005.19,738.46
2018,6,16,10,30,937.0,104.0,2.7,22.3,950.0,1006.61,738.34
2018,6,16,10,45,941.0,104.5,2.75,22.75,970.0,1002.18,733.94
2018,6,16,11,0,945.0,105.0,2.8,23.2,990.0,993.88,727.18
2018,6,16,11,15,947.5,105.5,2.95,23.45,1003.5,980.33,718.53
2018,6,16,11,30,950.0,106.0,3.1,23.7,1017.0,963.03,707.44
2018,6,16,11,45,950.0,107.0,3.25,23.95,1022.5,940.32,692.74
2018,6,16,12,0,950.0,108.0,3.4,24.2,1028.0,914.18,675.7
2018,6,16,12,15,948.5,108.0,3.6,24.2,1025.5,882.67,655.85
2018,6,16,12,30,947.0,108.0,3.8,24.2,1023.0,848.16,633.7
2018,6,16,12,45,944.5,108.0,3.95,24.25,1013.5,810.05,608.43
2018,6,16,13,0,942.0,108.0,4.1,24.3,1004.0,769.3,580.43
2018,6,16,13,15,938.0,108.0,4.3,24.1,987.5,725.04,548.7
2018,6,16,13,30,934.0,108.0,4.5,23.9,971.0,678.57,514.53
2018,6,16,13,45,929.5,107.5,4.65,23.7,948.0,629.4,477.22
2018,6,16,14,0,925.0,107.0,4.8,23.5,925.0,578.46,437.29
2018,6,16,14,15,918.0,106.0,4.9,23.05,895.5,524.4,393.91
2018,6,16,14,30,911.0,105.0,5.0,22.6,866.0,469.27,348.19
2018,6,16,14,45,901.5,104.5,5.15,22.15,830.5,412.77,300.04
2018,6,16,15,0,892.0,104.0,5.3,21.7,795.0,355.93,250.47
2018,6,16,15,15,881.0,101.5,5.3,21.7,754.0,297.24,198.75
2018,6,16,15,30,870.0,99.0,5.3,21.7,713.0,238.94,148.85
2018,6,16,15,45,855.5,97.5,5.4,20.5,669.0,181.45,104.92
2018,6,16,16,0,841.0,96.0,5.5,19.3,625.0,116.42,64.74
2018,6,16,16,15,822.5,93.5,5.5,18.6,577.5,70.89,55.62
2018,6,16,16,30,804.0,91.0,5.5,17.9,530.0,70.22,55.42
2018,6,16,16,45,779.0,88.0,5.45,17.25,480.0,69.04,54.74
2018,6,16,17,0,754.0,85.0,5.4,16.6,430.0,67.82,54.03
2018,6,16,17,15,718.0,81.5,5.35,16.0,378.5,60.52,47.92
2018,6,16,17,30,682.0,78.0,5.3,15.4,327.0,58.88,46.73
2018,6,16,17,45,631.0,73.0,5.25,14.75,276.0,55.97,44.36
2018,6,16,18,0,580.0,68.0,5.2,14.1,225.0,53.06,41.87
2018,6,16,18,15,504.5,61.5,5.1,13.6,177.5,48.78,37.97
2018,6,16,18,30,429.0,55.0,5.0,13.1,130.0,44.55,33.88
2018,6,16,18,45,317.5,45.0,4.85,12.6,91.0,34.73,24.59
2018,6,16,19,0,206.0,35.0,4.7,12.1,52.0,27.09,15.39
2018,6,16,19,15,112.0,20.0,4.65,11.9,28.5,17.07,0.0
2018,6,16,19,30,18.0,5.0,4.6,11.7,5.0,4.27,0.0
2018,6,16,19,45,9.0,2.5,4.6,11.45,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,17,4,45,1.5,3.0,2.5,11.35,3.0,0.0,0.0
2018,6,17,5,0,3.0,6.0,2.5,11.4,6.0,5.79,0.0
2018,6,17,5,15,31.5,17.0,2.55,11.65,20.5,26.67,12.23
2018,6,17,5,30,60.0,28.0,2.6,11.9,35.0,55.27,39.23
2018,6,17,5,45,49.0,37.5,2.6,12.1,45.0,57.94,43.24
2018,6,17,6,0,38.0,47.0,2.6,12.3,55.0,58.78,44.88
2018,6,17,6,15,26.0,72.0,2.6,12.55,78.0,79.4,62.9
2018,6,17,6,30,14.0,97.0,2.6,12.8,101.0,92.62,74.11
2018,6,17,6,45,51.0,126.5,2.55,13.05,146.5,151.67,124.45
2018,6,17,7,0,88.0,156.0,2.5,13.3,192.0,207.82,171.43
2018,6,17,7,15,188.0,172.0,2.45,13.6,261.5,308.47,254.89
2018,6,17,7,30,288.0,188.0,2.4,13.9,331.0,419.61,343.82
2018,6,17,7,45,278.0,208.0,2.35,14.2,357.5,443.52,360.32
2018,6,17,8,0,268.0,228.0,2.3,14.5,384.0,465.59,375.45
2018,6,17,8,15,302.0,244.5,2.25,14.9,434.0,518.97,414.96
2018,6,17,8,30,336.0,261.0,2.2,15.3,484.0,573.06,453.88
2018,6,17,8,45,306.0,295.0,2.15,15.65,508.0,588.92,462.17
2018,6,17,9,0,276.0,329.0,2.1,16.0,532.0,601.61,468.27
2018,6,17,9,15,434.5,283.5,2.05,16.4,623.0,721.86,556.8
2018,6,17,9,30,593.0,238.0,2.0,16.8,714.0,834.83,636.06
2018,6,17,9,45,734.5,181.0,1.95,17.15,794.5,915.32,688.85
2018,6,17,10,0,876.0,124.0,1.9,17.5,875.0,974.26,724.62
2018,6,17,10,15,883.0,124.0,1.9,18.1,901.5,979.6,724.88
2018,6,17,10,30,890.0,124.0,1.9,18.7,928.0,981.29,723.47
2018,6,17,10,45,896.0,124.0,1.85,19.25,948.5,978.31,718.71
2018,6,17,11,0,902.0,124.0,1.8,19.8,969.0,971.59,711.7
2018,6,17,11,15,906.0,123.5,1.85,20.25,982.5,958.84,702.48
2018,6,17,11,30,910.0,123.0,1.9,20.7,996.0,942.48,691.05
2018,6,17,11,45,913.0,122.5,1.95,21.15,1002.5,921.7,676.81
2018,6,17,12,0,916.0,122.0,2.0,21.6,1009.0,897.55,660.41
2018,6,17,12,15,917.0,121.0,2.1,21.9,1008.0,868.07,641.33
2018,6,17,12,30,918.0,120.0,2.2,22.2,1007.0,835.61,620.11
2018,6,17,12,45,918.0,118.5,2.3,22.5,998.5,799.09,595.96
2018,6,17,13,0,918.0,117.0,2.4,22.8,990.0,759.88,568.84
2018,6,17,13,15,915.5,116.0,2.45,22.95,974.5,716.78,537.52
2018,6,17,13,30,913.0,115.0,2.5,23.1,959.0,671.44,503.81
2018,6,17,13,45,909.0,114.0,2.55,23.25,936.5,623.13,467.04
2018,6,17,14,0,905.0,113.0,2.6,23.4,914.0,573.07,427.88
2018,6,17,14,15,898.5,111.5,2.65,23.4,884.5,519.88,385.46
2018,6,17,14,30,892.0,110.0,2.7,23.4,855.0,465.62,340.86
2018,6,17,14,45,884.0,107.5,2.75,23.45,820.0,409.25,293.32
2018,6,17,15,0,876.0,105.0,2.8,23.5,785.0,352.45,244.42
2018,6,17,15,15,864.5,103.5,2.8,23.5,745.0,295.27,195.07
2018,6,17,15,30,853.0,102.0,2.8,23.5,705.0,238.51,147.37
2018,6,17,15,45,839.5,99.0,2.85,23.2,660.5,181.15,103.73
2018,6,17,16,0,826.0,96.0,2.9,22.9,616.0,116.19,63.62
2018,6,17,16,15,808.0,92.5,2.9,22.6,568.5,69.94,53.87
2018,6,17,16,30,790.0,89.0,2.9,22.3,521.0,68.57,53.01
2018,6,17,16,45,765.5,85.5,2.95,22.0,471.0,67.01,51.93
2018,6,17,17,0,741.0,82.0,3.0,21.7,421.0,65.37,50.79
2018,6,17,17,15,707.5,78.0,3.0,21.15,370.5,63.17,49.19
2018,6,17,17,30,674.0,74.0,3.0,20.6,320.0,55.84,43.11
2018,6,17,17,45,627.5,68.5,3.05,20.05,270.5,52.49,40.38
2018,6,17,18,0,581.0,63.0,3.1,19.5,221.0,49.08,37.48
2018,6,17,18,15,513.0,56.0,3.05,18.7,174.5,44.27,33.25
2018,6,17,18,30,445.0,49.0,3.0,17.9,128.0,39.42,28.77
2018,6,17,18,45,344.0,39.5,2.9,17.05,89.5,32.22,22.0
2018,6,17,19,0,243.0,30.0,2.8,16.2,51.0,24.93,13.57
2018,6,17,19,15,136.0,17.5,2.85,15.65,28.0,14.94,0.0
2018,6,17,19,30,29.0,5.0,2.9,15.1,5.0,4.27,0.0
2018,6,17,19,45,14.5,2.5,2.9,14.5,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,18,4,45,30.5,5.5,1.55,11.0,6.5,0.0,0.0
2018,6,18,5,0,61.0,11.0,1.7,11.4,13.0,22.88,0.0
2018,6,18,5,15,47.5,12.0,1.8,11.95,15.0,28.59,13.08
2018,6,18,5,30,34.0,13.0,1.9,12.5,17.0,27.44,16.57
2018,6,18,5,45,17.0,17.5,2.0,13.0,19.5,23.74,14.42
2018,6,18,6,0,0.0,22.0,2.1,13.5,22.0,18.11,9.93
2018,6,18,6,15,0.0,27.0,2.05,14.05,27.0,22.25,13.53
2018,6,18,6,30,0.0,32.0,2.0,14.6,32.0,26.4,17.07
2018,6,18,6,45,0.0,45.0,1.9,15.1,45.0,37.2,26.22
2018,6,18,7,0,0.0,58.0,1.8,15.6,58.0,48.03,35.26
2018,6,18,7,15,1.0,93.0,1.8,16.25,93.5,78.71,60.78
2018,6,18,7,30,2.0,128.0,1.8,16.9,129.0,111.07,87.15
2018,6,18,7,45,62.5,174.5,1.75,17.5,211.0,211.77,170.0
2018,6,18,8,0,123.0,221.0,1.7,18.1,293.0,324.88,259.13
2018,6,18,8,15,355.0,202.0,1.75,18.75,432.5,535.55,422.19
2018,6,18,8,30,587.0,183.0,1.8,19.4,572.0,733.89,565.77
2018,6,18,8,45,720.0,145.0,1.9,20.0,653.5,825.9,626.82
2018,6,18,9,0,853.0,107.0,2.0,20.6,735.0,904.51,677.14
2018,6,18,9,15,860.5,110.0,2.1,21.15,772.0,927.43,689.77
2018,6,18,9,30,868.0,113.0,2.2,21.7,809.0,947.05,700.78
2018,6,18,9,45,872.5,117.0,2.3,22.25,841.0,961.39,708.36
2018,6,18,10,0,877.0,121.0,2.4,22.8,873.0,972.08,713.67
2018,6,18,10,15,883.5,122.0,2.5,23.2,899.5,978.02,716.39
2018,6,18,10,30,890.0,123.0,2.6,23.6,926.0,980.28,716.84
2018,6,18,10,45,894.5,124.0,2.7,24.0,946.5,976.9,713.74
2018,6,18,11,0,899.0,125.0,2.8,24.4,967.0,969.78,708.33
2018,6,18,11,15,738.0,237.5,2.9,24.75,935.0,931.68,682.81
2018,6,18,11,30,577.0,350.0,3.0,25.1,903.0,868.74,635.87
2018,6,18,11,45,545.0,373.5,3.1,25.45,898.5,841.72,616.6
2018,6,18,12,0,513.0,397.0,3.2,25.8,894.0,812.79,595.67
2018,6,18,12,15,563.0,360.5,3.3,25.95,905.0,800.05,588.35
2018,6,18,12,30,613.0,324.0,3.4,26.1,916.0,779.12,575.14
2018,6,18,12,45,565.5,346.0,3.5,26.2,888.5,735.43,543.78
2018,6,18,13,0,518.0,368.0,3.6,26.3,861.0,688.9,510.3
2018,6,18,13,15,624.0,298.5,3.65,26.25,882.5,672.96,500.7
2018,6,18,13,30,730.0,229.0,3.7,26.2,904.0,651.3,485.82
2018,6,18,13,45,790.5,187.0,3.75,26.1,901.5,613.1,457.58
2018,6,18,14,0,851.0,145.0,3.8,26.0,899.0,568.56,423.42
2018,6,18,14,15,875.5,125.5,3.85,25.8,878.5,519.85,384.55
2018,6,18,14,30,900.0,106.0,3.9,25.6,858.0,466.75,340.82
2018,6,18,14,45,892.5,103.5,3.9,25.35,823.0,410.18,293.25
2018,6,18,15,0,885.0,101.0,3.9,25.1,788.0,353.12,244.25
2018,6,18,15,15,874.0,99.5,3.9,25.1,748.0,295.62,194.51
2018,6,18,15,30,863.0,98.0,3.9,25.1,708.0,238.47,146.42
2018,6,18,15,45,849.5,95.0,3.85,24.4,663.5,180.57,102.48
2018,6,18,16,0,836.0,92.0,3.8,23.7,619.0,123.82,69.01
2018,6,18,16,15,819.0,88.5,3.75,23.25,571.5,67.44,51.62
2018,6,18,16,30,802.0,85.0,3.7,22.8,524.0,65.97,50.7
2018,6,18,16,45,779.0,81.5,3.65,22.4,474.5,64.31,49.55
2018,6,18,17,0,756.0,78.0,3.6,22.0,425.0,62.56,48.32
2018,6,18,17,15,724.0,74.0,3.5,21.3,374.5,60.25,46.65
2018,6,18,17,30,692.0,70.0,3.4,20.6,324.0,57.88,44.87
2018,6,18,17,45,647.5,65.0,3.25,19.95,274.0,50.03,38.25
2018,6,18,18,0,603.0,60.0,3.1,19.3,224.0,46.89,35.6
2018,6,18,18,15,536.5,53.5,2.9,18.55,177.5,42.37,31.61
2018,6,18,18,30,470.0,47.0,2.7,17.8,131.0,37.83,27.41
2018,6,18,18,45,369.5,38.5,2.5,17.05,92.0,31.41,21.33
2018,6,18,19,0,269.0,30.0,2.3,16.3,53.0,24.96,13.72
2018,6,18,19,15,151.5,17.5,2.3,15.8,29.0,14.94,0.0
2018,6,18,19,30,34.0,5.0,2.3,15.3,5.0,4.27,0.0
2018,6,18,19,45,17.0,2.5,2.3,14.85,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,19,4,45,38.0,5.5,2.35,11.6,6.5,0.0,0.0
2018,6,19,5,0,76.0,11.0,2.4,11.7,13.0,26.13,0.0
2018,6,19,5,15,46.5,13.0,2.4,12.05,15.0,29.56,13.62
2018,6,19,5,30,17.0,15.0,2.4,12.4,17.0,20.53,11.12
2018,6,19,5,45,130.0,25.5,2.45,12.7,52.5,88.84,68.41
2018,6,19,6,0,243.0,36.0,2.5,13.0,88.0,165.86,134.7
2018,6,19,6,15,121.5,37.5,2.5,13.4,63.5,112.71,91.49
2018,6,19,6,30,0.0,39.0,2.5,13.8,39.0,32.21,22.08
2018,6,19,6,45,0.0,49.5,2.45,14.15,49.5,40.94,29.52
2018,6,19,7,0,0.0,60.0,2.4,14.5,60.0,49.69,36.83
2018,6,19,7,15,0.0,85.0,2.4,15.0,85.0,70.82,54.44
2018,6,19,7,30,0.0,110.0,2.4,15.5,110.0,93.01,72.62
2018,6,19,7,45,1.0,134.0,2.35,16.0,134.5,115.25,90.58
2018,6,19,8,0,2.0,158.0,2.3,16.5,159.0,137.64,108.38
2018,6,19,8,15,6.0,180.5,2.3,17.25,184.5,161.25,126.9
2018,6,19,8,30,10.0,203.0,2.3,18.0,210.0,185.08,145.28
2018,6,19,8,45,16.5,234.0,2.3,18.75,246.0,219.27,171.62
2018,6,19,9,0,23.0,265.0,2.3,19.5,282.0,253.68,197.62
2018,6,19,9,15,43.5,283.5,2.3,20.2,317.5,305.57,237.13
2018,6,19,9,30,64.0,302.0,2.3,20.9,353.0,342.23,264.3
2018,6,19,9,45,264.0,291.5,2.35,21.6,516.0,554.7,425.77
2018,6,19,10,0,464.0,281.0,2.4,22.3,679.0,752.48,566.37
2018,6,19,10,15,703.5,187.5,2.45,22.8,812.0,891.47,661.94
2018,6,19,10,30,943.0,94.0,2.5,23.3,945.0,1002.14,731.8
2018,6,19,10,45,947.0,94.5,2.55,23.8,965.5,998.02,726.42
2018,6,19,11,0,951.0,95.0,2.6,24.3,986.0,990.02,719.8
2018,6,19,11,15,953.5,95.0,2.65,24.6,999.0,976.28,710.15
2018,6,19,11,30,956.0,95.0,2.7,24.9,1012.0,958.79,698.18
2018,6,19,11,45,957.5,96.0,2.8,25.15,1019.0,937.65,684.46
2018,6,19,12,0,959.0,97.0,2.9,25.4,1026.0,912.98,668.38
2018,6,19,12,15,956.0,99.0,2.95,25.6,1024.0,882.06,647.91
2018,6,19,12,30,953.0,101.0,3.0,25.8,1022.0,848.13,625.36
2018,6,19,12,45,947.5,103.5,3.05,25.95,1012.0,809.88,599.9
2018,6,19,13,0,942.0,106.0,3.1,26.1,1002.0,769.11,572.07
2018,6,19,13,15,939.0,105.5,3.2,26.1,986.0,725.28,540.72
2018,6,19,13,30,936.0,105.0,3.3,26.1,970.0,679.15,506.88
2018,6,19,13,45,931.5,104.0,3.35,26.15,947.0,629.65,469.38
2018,6,19,14,0,927.0,103.0,3.4,26.2,924.0,578.38,429.47
2018,6,19,14,15,921.0,102.0,3.4,26.05,895.0,524.83,386.87
2018,6,19,14,30,915.0,101.0,3.4,25.9,866.0,470.11,342.03
2018,6,19,14,45,906.5,99.0,3.45,25.75,830.5,412.77,294.03
2018,6,19,15,0,898.0,97.0,3.5,25.6,795.0,355.03,244.64
2018,6,19,15,15,887.0,95.5,3.5,25.6,754.5,296.84,194.48
2018,6,19,15,30,876.0,94.0,3.5,25.6,714.0,238.99,145.92
2018,6,19,15,45,862.5,91.5,3.5,24.9,669.5,180.71,101.73
2018,6,19,16,0,849.0,89.0,3.5,24.2,625.0,123.56,67.98
2018,6,19,16,15,831.0,86.5,3.5,23.55,577.0,66.3,50.59
2018,6,19,16,30,813.0,84.0,3.5,22.9,529.0,65.44,50.22
2018,6,19,16,45,789.5,80.5,3.5,22.3,479.0,63.73,49.07
2018,6,19,17,0,766.0,77.0,3.5,21.7,429.0,61.94,47.84
2018,6,19,17,15,735.0,73.0,3.45,20.85,378.0,59.59,46.17
2018,6,19,17,30,704.0,69.0,3.4,20.0,327.0,57.19,44.39
2018,6,19,17,45,660.5,64.5,3.35,19.1,277.5,49.76,38.15
2018,6,19,18,0,617.0,60.0,3.3,18.2,228.0,46.99,35.85
2018,6,19,18,15,552.0,53.5,3.2,17.35,181.0,42.46,31.85
2018,6,19,18,30,487.0,47.0,3.1,16.5,134.0,37.9,27.63
2018,6,19,18,45,387.0,38.5,3.0,15.65,94.5,31.45,21.51
2018,6,19,19,0,287.0,30.0,2.9,14.8,55.0,24.98,13.93
2018,6,19,19,15,162.5,18.0,2.9,14.3,30.5,15.36,0.0
2018,6,19,19,30,38.0,6.0,2.9,13.8,6.0,5.12,0.0
2018,6,19,19,45,19.0,3.0,2.9,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,20,4,45,45.5,5.5,2.45,10.0,7.0,0.0,0.0
2018,6,20,5,0,91.0,11.0,2.6,10.2,14.0,29.36,0.0
2018,6,20,5,15,149.5,17.5,2.7,10.75,31.5,73.57,41.16
2018,6,20,5,30,208.0,24.0,2.8,11.3,49.0,112.01,83.12
2018,6,20,5,45,245.0,28.5,2.85,11.8,71.5,143.52,113.11
2018,6,20,6,0,282.0,33.0,2.9,12.3,94.0,179.05,145.91
2018,6,20,6,15,141.0,36.0,2.9,12.8,66.5,120.42,98.35
2018,6,20,6,30,0.0,39.0,2.9,13.3,39.0,32.21,22.13
2018,6,20,6,45,0.0,54.5,2.9,13.8,54.5,45.1,33.12
2018,6,20,7,0,0.0,70.0,2.9,14.3,70.0,58.04,43.95
2018,6,20,7,15,0.0,96.5,2.9,14.9,96.5,81.2,63.18
2018,6,20,7,30,0.0,123.0,2.9,15.5,123.0,104.97,82.58
2018,6,20,7,45,4.5,153.5,2.95,16.1,156.0,136.14,107.87
2018,6,20,8,0,9.0,184.0,3.0,16.7,189.0,167.78,133.1
2018,6,20,8,15,13.5,206.0,3.0,17.3,214.5,191.61,151.64
2018,6,20,8,30,18.0,228.0,3.0,17.9,240.0,215.63,170.08
2018,6,20,8,45,27.0,258.5,3.0,18.5,277.5,267.39,210.14
2018,6,20,9,0,36.0,289.0,3.0,19.1,315.0,305.5,238.8
2018,6,20,9,15,79.0,323.0,3.05,19.6,385.0,378.72,295.11
2018,6,20,9,30,122.0,357.0,3.1,20.1,455.0,470.66,363.73
2018,6,20,9,45,474.0,256.5,3.1,20.65,659.5,737.39,565.12
2018,6,20,10,0,826.0,156.0,3.1,21.2,864.0,971.07,725.59
2018,6,20,10,15,883.5,132.5,3.2,21.55,911.0,988.19,733.77
2018,6,20,10,30,941.0,109.0,3.3,21.9,958.0,1015.29,750.54
2018,6,20,10,45,946.0,109.5,3.35,22.3,979.0,1011.92,746.61
2018,6,20,11,0,951.0,110.0,3.4,22.7,1000.0,1004.63,740.48
2018,6,20,11,15,954.5,110.0,3.5,22.9,1014.0,991.58,731.61
2018,6,20,11,30,958.0,110.0,3.6,23.1,1028.0,974.73,720.32
2018,6,20,11,45,960.0,109.5,3.75,23.25,1034.5,952.39,705.85
2018,6,20,12,0,962.0,109.0,3.9,23.4,1041.0,926.54,688.99
2018,6,20,12,15,962.5,108.0,4.0,23.35,1039.5,895.65,668.87
2018,6,20,12,30,963.0,107.0,4.1,23.3,1038.0,861.61,646.48
2018,6,20,12,45,962.5,106.0,4.2,23.25,1029.5,823.81,621.3
2018,6,20,13,0,962.0,105.0,4.3,23.2,1021.0,783.17,593.52
2018,6,20,13,15,959.5,104.5,4.35,23.0,1005.0,738.87,561.17
2018,6,20,13,30,957.0,104.0,4.4,22.8,989.0,692.19,526.25
2018,6,20,13,45,953.0,102.5,4.45,22.6,965.5,641.62,487.6
2018,6,20,14,0,949.0,101.0,4.5,22.4,942.0,589.2,446.33
2018,6,20,14,15,943.5,99.5,4.5,22.1,912.5,534.41,401.96
2018,6,20,14,30,938.0,98.0,4.5,21.8,883.0,478.36,355.17
2018,6,20,14,45,931.0,96.0,4.5,21.55,847.5,420.34,305.43
2018,6,20,15,0,924.0,94.0,4.5,21.3,812.0,361.71,254.09
2018,6,20,15,15,913.0,92.5,4.5,21.3,771.0,302.04,201.53
2018,6,20,15,30,902.0,91.0,4.5,21.3,730.0,242.7,150.61
2018,6,20,15,45,889.5,88.5,4.35,20.6,685.0,183.03,104.27
2018,6,20,16,0,877.0,86.0,4.2,19.9,640.0,124.36,68.74
2018,6,20,16,15,860.5,83.0,4.1,19.4,591.5,73.87,57.95
2018,6,20,16,30,844.0,80.0,4.0,18.9,543.0,71.8,56.53
2018,6,20,16,45,821.5,76.5,3.95,18.4,492.0,61.35,47.81
2018,6,20,17,0,799.0,73.0,3.9,17.9,441.0,59.42,46.41
2018,6,20,17,15,769.0,69.5,3.75,17.25,389.5,57.32,44.87
2018,6,20,17,30,739.0,66.0,3.6,16.6,338.0,55.17,43.24
2018,6,20,17,45,696.5,61.5,3.5,15.95,287.0,52.07,40.7
2018,6,20,18,0,654.0,57.0,3.4,15.3,236.0,48.93,38.02
2018,6,20,18,15,590.0,51.0,3.25,14.7,187.5,40.69,30.65
2018,6,20,18,30,526.0,45.0,3.1,14.1,139.0,36.41,26.62
2018,6,20,18,45,425.5,37.5,3.0,13.5,98.5,30.71,21.1
2018,6,20,19,0,325.0,30.0,2.9,12.9,58.0,25.05,14.22
2018,6,20,19,15,183.5,18.0,2.85,12.55,32.0,15.36,0.0
2018,6,20,19,30,42.0,6.0,2.8,12.2,6.0,5.12,0.0
2018,6,20,19,45,21.0,3.0,2.75,11.85,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,21,4,45,63.0,7.0,2.85,10.15,9.0,0.0,0.0
2018,6,21,5,0,126.0,14.0,3.0,10.4,18.0,39.5,0.0
2018,6,21,5,15,244.0,23.0,3.05,10.75,47.0,105.82,60.11
2018,6,21,5,30,362.0,32.0,3.1,11.1,76.0,173.18,129.84
2018,6,21,5,45,388.0,36.0,3.15,11.45,102.5,209.05,165.8
2018,6,21,6,0,414.0,40.0,3.2,11.8,129.0,247.05,202.07
2018,6,21,6,15,207.0,43.5,3.2,12.3,88.0,163.04,134.74
2018,6,21,6,30,0.0,47.0,3.2,12.8,47.0,38.86,27.88
2018,6,21,6,45,0.0,62.0,3.2,13.35,62.0,51.36,38.54
2018,6,21,7,0,0.0,77.0,3.2,13.9,77.0,63.99,49.07
2018,6,21,7,15,1.0,107.0,3.2,14.45,107.5,91.54,72.02
2018,6,21,7,30,2.0,137.0,3.2,15.0,138.0,119.54,94.92
2018,6,21,7,45,10.0,168.5,3.15,15.6,174.0,154.64,123.45
2018,6,21,8,0,18.0,200.0,3.1,16.2,210.0,190.4,151.98
2018,6,21,8,15,118.0,232.0,3.1,16.8,309.0,334.43,268.74
2018,6,21,8,30,218.0,264.0,3.1,17.4,408.0,473.55,376.53
2018,6,21,8,45,489.0,206.5,3.05,18.05,558.0,676.43,531.64
2018,6,21,9,0,760.0,149.0,3.0,18.7,708.0,873.88,670.69
2018,6,21,9,15,853.0,119.0,3.0,19.3,777.0,929.23,704.14
2018,6,21,9,30,946.0,89.0,3.0,19.9,846.0,994.49,744.73
2018,6,21,9,45,954.0,89.0,2.95,20.5,879.5,1009.23,750.54
2018,6,21,10,0,962.0,89.0,2.9,21.1,913.0,1020.24,754.37
2018,6,21,10,15,967.5,89.5,2.85,21.65,940.5,1025.5,754.69
2018,6,21,10,30,973.0,90.0,2.8,22.2,968.0,1026.81,752.58
2018,6,21,10,45,977.0,91.0,2.8,22.75,989.0,1023.19,747.91
2018,6,21,11,0,981.0,92.0,2.8,23.3,1010.0,1015.53,740.81
2018,6,21,11,15,983.0,92.5,2.8,23.65,1023.5,1001.54,730.34
2018,6,21,11,30,985.0,93.0,2.8,24.0,1037.0,983.68,717.53
2018,6,21,11,45,986.0,93.0,2.85,24.4,1043.0,960.69,701.77
2018,6,21,12,0,987.0,93.0,2.9,24.8,1049.0,934.11,683.71
2018,6,21,12,15,983.0,96.0,3.0,25.0,1047.0,902.59,663.27
2018,6,21,12,30,979.0,99.0,3.1,25.2,1045.0,867.98,640.64
2018,6,21,12,45,972.0,102.5,3.2,25.4,1035.0,828.62,614.61
2018,6,21,13,0,965.0,106.0,3.3,25.6,1025.0,786.73,586.25
2018,6,21,13,15,963.0,105.5,3.35,25.65,1009.5,742.67,554.37
2018,6,21,13,30,961.0,105.0,3.4,25.7,994.0,696.16,519.94
2018,6,21,13,45,957.5,103.5,3.5,25.8,971.0,645.72,481.82
2018,6,21,14,0,954.0,102.0,3.6,25.9,948.0,593.36,441.12
2018,6,21,14,15,949.0,100.5,3.6,25.75,918.5,538.56,397.52
2018,6,21,14,30,944.0,99.0,3.6,25.6,889.0,482.42,351.5
2018,6,21,14,45,936.5,97.0,3.6,25.45,853.5,423.89,302.36
2018,6,21,15,0,929.0,95.0,3.6,25.3,818.0,364.79,251.66
2018,6,21,15,15,918.5,93.5,3.6,25.3,777.0,304.95,199.99
2018,6,21,15,30,908.0,92.0,3.6,25.3,736.0,245.35,149.79
2018,6,21,15,45,895.5,89.5,3.5,24.7,690.5,185.31,103.91
2018,6,21,16,0,883.0,87.0,3.4,24.1,645.0,126.25,68.56
2018,6,21,16,15,865.5,84.0,3.35,23.7,596.0,74.59,57.52
2018,6,21,16,30,848.0,81.0,3.3,23.3,547.0,72.52,56.11
2018,6,21,16,45,826.0,78.0,3.2,22.9,496.0,62.46,47.86
2018,6,21,17,0,804.0,75.0,3.1,22.5,445.0,60.94,46.83
2018,6,21,17,15,774.0,71.5,3.0,21.8,393.5,58.89,45.37
2018,6,21,17,30,744.0,68.0,2.9,21.1,342.0,56.8,43.84
2018,6,21,17,45,700.0,63.5,2.8,20.4,290.5,53.73,41.39
2018,6,21,18,0,656.0,59.0,2.7,19.7,239.0,46.49,35.19
2018,6,21,18,15,590.0,53.0,2.4,18.65,190.0,42.28,31.53
2018,6,21,18,30,524.0,47.0,2.1,17.6,141.0,38.06,27.66
2018,6,21,18,45,418.5,39.0,1.75,16.6,99.5,31.97,21.91
2018,6,21,19,0,313.0,31.0,1.4,15.6,58.0,25.92,14.8
2018,6,21,19,15,177.5,18.5,1.4,15.1,32.0,15.79,0.0
2018,6,21,19,30,42.0,6.0,1.4,14.6,6.0,5.12,0.0
2018,6,21,19,45,21.0,3.0,1.4,14.05,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,22,4,45,55.0,7.0,1.6,10.65,8.5,0.0,0.0
2018,6,22,5,0,110.0,14.0,1.7,11.1,17.0,35.91,0.0
2018,6,22,5,15,247.0,25.5,1.85,11.75,50.0,108.5,60.77
2018,6,22,5,30,384.0,37.0,2.0,12.4,83.0,185.2,138.0
2018,6,22,5,45,472.5,44.5,2.1,13.05,127.5,251.38,197.57
2018,6,22,6,0,561.0,52.0,2.2,13.7,172.0,326.56,263.34
2018,6,22,6,15,618.5,57.5,2.1,14.5,221.5,392.48,319.73
2018,6,22,6,30,676.0,63.0,2.0,15.3,271.0,463.01,377.36
2018,6,22,6,45,715.0,67.5,1.95,16.15,323.0,523.37,424.69
2018,6,22,7,0,754.0,72.0,1.9,17.0,375.0,587.69,472.86
2018,6,22,7,15,783.0,75.5,1.8,18.05,427.0,645.27,513.18
2018,6,22,7,30,812.0,79.0,1.7,19.1,479.0,702.85,550.44
2018,6,22,7,45,833.0,82.5,1.55,20.15,530.0,753.92,580.72
2018,6,22,8,0,854.0,86.0,1.4,21.2,581.0,796.21,603.67
2018,6,22,8,15,870.5,88.5,1.45,22.15,629.0,838.89,628.62
2018,6,22,8,30,887.0,91.0,1.5,23.1,677.0,879.38,651.61
2018,6,22,8,45,900.0,93.0,1.5,24.0,721.0,913.74,669.69
2018,6,22,9,0,913.0,95.0,1.5,24.9,765.0,945.2,685.66
2018,6,22,9,15,921.0,97.5,1.55,25.75,804.0,969.45,697.68
2018,6,22,9,30,929.0,100.0,1.6,26.6,843.0,990.21,707.53
2018,6,22,9,45,934.5,102.0,1.65,27.5,876.0,1004.44,713.17
2018,6,22,10,0,940.0,104.0,1.7,28.4,909.0,1014.88,716.58
2018,6,22,10,15,946.0,105.5,1.75,29.2,937.0,1021.42,717.97
2018,6,22,10,30,952.0,107.0,1.8,30.0,965.0,1024.03,717.08
2018,6,22,10,45,956.0,108.0,1.85,30.8,986.0,1020.27,712.43
2018,6,22,11,0,960.0,109.0,1.9,31.6,1007.0,1012.56,705.53
2018,6,22,11,15,963.0,109.0,2.0,32.1,1021.0,999.05,696.66
2018,6,22,11,30,966.0,109.0,2.1,32.6,1035.0,981.71,685.5
2018,6,22,11,45,967.5,108.5,2.15,33.1,1041.0,958.88,670.44
2018,6,22,12,0,969.0,108.0,2.2,33.6,1047.0,932.52,653.25
2018,6,22,12,15,966.5,109.0,2.35,33.75,1044.5,900.77,634.44
2018,6,22,12,30,964.0,110.0,2.5,33.9,1042.0,865.99,613.44
2018,6,22,12,45,960.0,111.0,2.6,34.05,1032.0,827.19,589.21
2018,6,22,13,0,956.0,112.0,2.7,34.2,1022.0,785.78,562.52
2018,6,22,13,15,952.5,111.5,2.85,34.15,1005.5,741.05,532.38
2018,6,22,13,30,949.0,111.0,3.0,34.1,989.0,694.03,499.7
2018,6,22,13,45,944.5,109.5,3.1,34.05,965.5,643.55,463.38
2018,6,22,14,0,940.0,108.0,3.2,34.0,942.0,591.26,424.6
2018,6,22,14,15,933.5,107.0,3.25,33.75,912.5,536.8,383.16
2018,6,22,14,30,927.0,106.0,3.3,33.5,883.0,481.18,339.44
2018,6,22,14,45,918.5,104.5,3.4,33.25,847.0,423.52,292.95
2018,6,22,15,0,910.0,103.0,3.5,33.0,811.0,365.4,244.94
2018,6,22,15,15,898.5,101.5,3.5,33.0,770.0,306.31,195.57
2018,6,22,15,30,887.0,100.0,3.5,33.0,729.0,247.58,147.68
2018,6,22,15,45,872.5,97.0,3.55,32.25,683.0,188.06,103.71
2018,6,22,16,0,858.0,94.0,3.6,31.5,637.0,129.78,69.7
2018,6,22,16,15,839.0,91.0,3.55,30.9,588.0,69.37,51.53
2018,6,22,16,30,820.0,88.0,3.5,30.3,539.0,68.26,50.97
2018,6,22,16,45,796.5,84.5,3.45,29.7,488.5,66.65,49.95
2018,6,22,17,0,773.0,81.0,3.4,29.1,438.0,64.95,48.86
2018,6,22,17,15,741.0,77.0,3.2,28.15,386.5,62.7,47.35
2018,6,22,17,30,709.0,73.0,3.0,27.2,335.0,60.4,45.74
2018,6,22,17,45,664.0,68.0,2.8,26.2,284.0,52.37,39.21
2018,6,22,18,0,619.0,63.0,2.6,25.2,233.0,49.29,36.75
