Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,18,15,551.5,56.5,2.25,23.9,185.0,44.83,33.0
2018,6,22,18,30,484.0,50.0,1.9,22.6,137.0,40.36,29.02
2018,6,22,18,45,380.0,41.0,1.6,21.3,96.5,33.56,22.79
2018,6,22,19,0,276.0,32.0,1.3,20.0,56.0,26.73,15.16
2018,6,22,19,15,155.0,19.0,1.3,19.4,31.0,14.86,0.0
2018,6,22,19,30,34.0,6.0,1.3,18.8,6.0,5.12,0.0
2018,6,22,19,45,17.0,3.0,1.3,18.15,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,4,45,54.5,7.0,1.35,13.5,8.5,0.0,0.0
2018,6,23,5,0,109.0,14.0,1.4,13.9,17.0,35.61,0.0
2018,6,23,5,15,245.5,25.0,1.55,14.65,49.0,107.23,58.35
2018,6,23,5,30,382.0,36.0,1.7,15.4,81.0,183.25,134.68
2018,6,23,5,45,472.5,42.5,1.8,16.15,125.0,248.86,192.96
2018,6,23,6,0,563.0,49.0,1.9,16.9,169.0,323.63,257.44
2018,6,23,6,15,620.5,54.5,1.85,17.75,218.5,389.51,313.01
2018,6,23,6,30,678.0,60.0,1.8,18.6,268.0,458.12,368.42
2018,6,23,6,45,719.0,63.0,1.8,19.45,319.5,520.22,416.61
2018,6,23,7,0,760.0,66.0,1.8,20.3,371.0,584.18,464.12
2018,6,23,7,15,788.0,69.5,1.85,21.4,422.5,641.25,504.34
2018,6,23,7,30,816.0,73.0,1.9,22.5,474.0,698.28,541.58
2018,6,23,7,45,838.0,74.5,2.0,23.65,524.0,741.22,567.86
2018,6,23,8,0,860.0,76.0,2.1,24.8,574.0,789.18,597.09
2018,6,23,8,15,875.5,78.5,2.2,25.65,621.5,831.35,622.39
2018,6,23,8,30,891.0,81.0,2.3,26.5,669.0,871.28,645.82
2018,6,23,8,45,903.5,83.0,2.4,27.35,713.0,905.45,665.11
2018,6,23,9,0,916.0,85.0,2.5,28.2,757.0,936.72,682.32
2018,6,23,9,15,925.0,86.0,2.6,28.95,795.5,960.5,694.84
2018,6,23,9,30,934.0,87.0,2.7,29.7,834.0,980.88,705.18
2018,6,23,9,45,940.5,89.0,2.75,30.45,867.5,996.37,712.0
2018,6,23,10,0,947.0,91.0,2.8,31.2,901.0,1008.09,716.51
2018,6,23,10,15,952.0,92.5,2.85,31.9,928.5,1013.98,717.59
2018,6,23,10,30,957.0,94.0,2.9,32.6,956.0,1015.93,716.35
2018,6,23,10,45,961.0,94.0,3.0,33.3,976.5,1011.45,711.64
2018,6,23,11,0,965.0,94.0,3.1,34.0,997.0,1003.04,704.63
2018,6,23,11,15,967.0,95.0,3.15,34.3,1011.0,989.83,695.49
2018,6,23,11,30,969.0,96.0,3.2,34.6,1025.0,972.79,684.06
2018,6,23,11,45,970.0,97.0,3.25,34.95,1031.5,951.11,669.65
2018,6,23,12,0,971.0,98.0,3.3,35.3,1038.0,925.86,653.03
2018,6,23,12,15,970.0,98.0,3.35,35.4,1036.5,894.65,633.28
2018,6,23,12,30,969.0,98.0,3.4,35.5,1035.0,860.32,611.46
2018,6,23,12,45,967.0,98.5,3.5,35.65,1026.5,822.67,587.46
2018,6,23,13,0,965.0,99.0,3.6,35.8,1018.0,782.23,561.3
2018,6,23,13,15,963.0,98.5,3.65,35.75,1002.5,738.33,530.84
2018,6,23,13,30,961.0,98.0,3.7,35.7,987.0,691.97,497.91
2018,6,23,13,45,956.5,97.5,3.7,35.7,964.5,641.87,461.22
2018,6,23,14,0,952.0,97.0,3.7,35.7,942.0,589.92,422.2
2018,6,23,14,15,946.5,95.5,3.7,35.55,912.5,535.08,380.21
2018,6,23,14,30,941.0,94.0,3.7,35.4,883.0,478.97,335.94
2018,6,23,14,45,934.0,92.5,3.7,35.25,848.0,421.24,289.21
2018,6,23,15,0,927.0,91.0,3.7,35.1,813.0,362.88,240.92
2018,6,23,15,15,916.5,90.0,3.7,35.1,772.5,303.58,191.54
2018,6,23,15,30,906.0,89.0,3.7,35.1,732.0,244.51,143.52
2018,6,23,15,45,893.0,87.0,3.6,34.55,687.0,184.9,99.47
2018,6,23,16,0,880.0,85.0,3.5,34.0,642.0,126.31,65.39
2018,6,23,16,15,863.5,82.0,3.45,33.5,593.5,73.27,54.1
2018,6,23,16,30,847.0,79.0,3.4,33.0,545.0,71.19,52.75
2018,6,23,16,45,824.0,76.0,3.3,32.55,494.0,61.0,44.7
2018,6,23,17,0,801.0,73.0,3.2,32.1,443.0,59.41,43.65
2018,6,23,17,15,770.0,69.5,3.1,31.05,391.0,57.3,42.26
2018,6,23,17,30,739.0,66.0,3.0,30.0,339.0,55.14,40.79
2018,6,23,17,45,694.5,61.5,2.85,29.0,287.5,52.01,38.42
2018,6,23,18,0,650.0,57.0,2.7,28.0,236.0,48.86,35.93
2018,6,23,18,15,584.0,51.5,2.6,26.6,188.0,41.01,29.36
2018,6,23,18,30,518.0,46.0,2.5,25.2,140.0,37.16,25.97
2018,6,23,18,45,414.0,38.0,2.4,23.8,98.5,31.05,20.42
2018,6,23,19,0,310.0,30.0,2.3,22.4,57.0,24.96,13.64
2018,6,23,19,15,176.5,18.0,2.45,21.65,31.5,15.04,0.0
2018,6,23,19,30,43.0,6.0,2.6,20.9,6.0,5.12,0.0
2018,6,23,19,45,21.5,3.0,2.75,20.15,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,24,4,45,36.5,6.0,3.0,13.45,7.0,0.0,0.0
2018,6,24,5,0,73.0,12.0,3.1,13.6,14.0,26.03,0.0
2018,6,24,5,15,170.5,25.5,3.2,14.15,42.5,85.72,45.53
2018,6,24,5,30,268.0,39.0,3.3,14.7,71.0,146.43,108.12
2018,6,24,5,45,343.0,51.5,3.35,15.2,111.5,204.7,160.23
2018,6,24,6,0,418.0,64.0,3.4,15.7,152.0,274.4,221.04
2018,6,24,6,15,475.0,73.5,3.45,16.35,199.0,337.36,275.27
2018,6,24,6,30,532.0,83.0,3.5,17.0,246.0,405.12,331.74
2018,6,24,6,45,574.5,90.5,3.55,17.6,295.5,466.46,381.34
2018,6,24,7,0,617.0,98.0,3.6,18.2,345.0,530.21,431.15
2018,6,24,7,15,651.0,103.5,3.6,18.9,395.0,587.87,474.38
2018,6,24,7,30,685.0,109.0,3.6,19.6,445.0,646.3,516.79
2018,6,24,7,45,712.0,113.0,3.6,20.25,494.5,698.02,552.62
2018,6,24,8,0,739.0,117.0,3.6,20.9,544.0,749.16,586.47
2018,6,24,8,15,759.5,120.5,3.6,21.5,591.0,789.17,611.74
2018,6,24,8,30,780.0,124.0,3.6,22.1,638.0,831.68,638.41
2018,6,24,8,45,797.0,127.0,3.65,22.7,682.5,868.51,660.93
2018,6,24,9,0,814.0,130.0,3.7,23.3,727.0,902.87,681.52
2018,6,24,9,15,833.0,129.0,3.7,23.75,768.0,932.08,698.53
2018,6,24,9,30,852.0,128.0,3.7,24.2,809.0,946.75,705.67
2018,6,24,9,45,870.0,125.0,3.75,24.7,845.0,966.82,716.75
2018,6,24,10,0,888.0,122.0,3.8,25.2,881.0,983.62,725.61
2018,6,24,10,15,895.5,123.5,3.8,25.5,909.5,991.33,728.79
2018,6,24,10,30,903.0,125.0,3.8,25.8,938.0,995.28,729.66
2018,6,24,10,45,908.0,126.0,3.85,26.15,959.5,992.58,726.47
2018,6,24,11,0,913.0,127.0,3.9,26.5,981.0,986.07,720.95
2018,6,24,11,15,917.0,127.0,3.9,26.65,995.0,973.93,712.13
2018,6,24,11,30,921.0,127.0,3.9,26.8,1009.0,958.1,701.01
2018,6,24,11,45,924.0,126.5,3.95,27.0,1016.5,937.35,686.88
2018,6,24,12,0,927.0,126.0,4.0,27.2,1024.0,913.18,670.53
2018,6,24,12,15,929.5,124.5,4.0,27.25,1024.0,884.45,651.3
2018,6,24,12,30,932.0,123.0,4.0,27.3,1024.0,852.6,629.94
2018,6,24,12,45,933.5,120.5,4.05,27.4,1016.0,816.15,605.49
2018,6,24,13,0,935.0,118.0,4.1,27.5,1008.0,776.85,578.28
2018,6,24,13,15,931.0,117.5,4.1,27.4,991.5,732.66,546.28
2018,6,24,13,30,927.0,117.0,4.1,27.3,975.0,686.28,511.98
2018,6,24,13,45,921.0,116.5,4.1,27.2,951.5,636.71,474.5
2018,6,24,14,0,915.0,116.0,4.1,27.1,928.0,585.52,434.79
2018,6,24,14,15,908.0,115.0,4.15,26.85,898.5,532.06,392.56
2018,6,24,14,30,901.0,114.0,4.2,26.6,869.0,477.53,348.15
2018,6,24,14,45,891.5,112.5,4.2,26.35,833.5,420.86,300.81
2018,6,24,15,0,882.0,111.0,4.2,26.1,798.0,363.88,252.18
2018,6,24,15,15,870.5,108.5,4.2,26.1,757.0,305.61,202.08
2018,6,24,15,30,859.0,106.0,4.2,26.1,716.0,247.76,153.47
2018,6,24,15,45,842.5,104.0,4.25,25.3,671.0,182.35,103.5
2018,6,24,16,0,826.0,102.0,4.3,24.5,626.0,125.65,69.02
2018,6,24,16,15,805.0,99.0,4.3,23.9,577.0,74.12,57.09
2018,6,24,16,30,784.0,96.0,4.3,23.3,528.0,73.23,56.72
2018,6,24,16,45,757.0,93.0,4.3,22.7,477.5,72.19,56.18
2018,6,24,17,0,730.0,90.0,4.3,22.1,427.0,65.06,50.42
2018,6,24,17,15,695.0,85.0,4.25,21.35,375.5,62.55,48.61
2018,6,24,17,30,660.0,80.0,4.2,20.6,324.0,59.95,46.66
2018,6,24,17,45,612.0,74.0,4.1,19.85,274.0,56.39,43.8
2018,6,24,18,0,564.0,68.0,4.0,19.1,224.0,52.75,40.76
2018,6,24,18,15,497.5,60.5,3.9,18.3,177.5,47.71,36.33
2018,6,24,18,30,431.0,53.0,3.8,17.5,131.0,42.61,31.64
2018,6,24,18,45,336.0,42.5,3.65,16.75,92.0,34.68,24.23
2018,6,24,19,0,241.0,32.0,3.5,16.0,53.0,24.87,14.08
2018,6,24,19,15,136.5,18.5,3.4,15.65,29.0,14.45,0.0
2018,6,24,19,30,32.0,5.0,3.3,15.3,5.0,4.27,0.0
2018,6,24,19,45,16.0,2.5,3.25,14.9,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.2,11.85,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.3,12.0,2.0,1.71,0.0
2018,6,25,5,15,0.0,5.5,3.45,12.4,5.5,4.51,0.0
2018,6,25,5,30,0.0,9.0,3.6,12.8,9.0,7.39,0.45
2018,6,25,5,45,0.0,13.0,3.7,13.2,13.0,10.68,3.42
2018,6,25,6,0,0.0,17.0,3.8,13.6,17.0,13.98,6.35
2018,6,25,6,15,0.0,20.0,3.75,14.0,20.0,16.46,8.53
2018,6,25,6,30,0.0,23.0,3.7,14.4,23.0,18.95,10.66
2018,6,25,6,45,0.0,28.5,3.7,14.85,28.5,23.51,14.52
2018,6,25,7,0,0.0,34.0,3.7,15.3,34.0,28.08,18.33
2018,6,25,7,15,0.0,52.0,3.65,15.85,52.0,43.04,30.88
2018,6,25,7,30,0.0,70.0,3.6,16.4,70.0,58.07,43.28
2018,6,25,7,45,0.0,91.0,3.55,17.0,91.0,75.76,57.72
2018,6,25,8,0,0.0,112.0,3.5,17.6,112.0,94.19,72.54
2018,6,25,8,15,16.5,166.0,3.5,18.15,177.0,156.62,123.46
2018,6,25,8,30,33.0,220.0,3.5,18.7,242.0,234.33,185.25
2018,6,25,8,45,54.0,272.0,3.45,19.3,310.5,305.49,240.36
2018,6,25,9,0,75.0,324.0,3.4,19.9,379.0,377.54,294.71
2018,6,25,9,15,197.0,323.0,3.45,20.4,478.0,506.24,393.81
2018,6,25,9,30,319.0,322.0,3.5,20.9,577.0,638.11,491.28
2018,6,25,9,45,567.5,238.0,3.55,21.45,714.0,813.88,619.86
2018,6,25,10,0,816.0,154.0,3.6,22.0,851.0,959.87,718.68
2018,6,25,10,15,862.5,135.5,3.65,22.35,893.5,971.61,723.81
2018,6,25,10,30,909.0,117.0,3.7,22.7,936.0,993.51,736.89
2018,6,25,10,45,914.0,118.0,3.75,23.1,957.0,990.96,733.51
2018,6,25,11,0,919.0,119.0,3.8,23.5,978.0,984.6,727.9
2018,6,25,11,15,923.0,118.5,3.9,23.6,992.0,972.11,719.5
2018,6,25,11,30,927.0,118.0,4.0,23.7,1006.0,955.93,708.74
2018,6,25,11,45,929.5,118.5,4.05,23.85,1013.5,935.7,694.89
2018,6,25,12,0,932.0,119.0,4.1,24.0,1021.0,912.01,678.75
2018,6,25,12,15,934.0,117.0,4.15,23.95,1020.5,882.44,659.15
2018,6,25,12,30,936.0,115.0,4.2,23.9,1020.0,849.77,637.37
2018,6,25,12,45,937.5,112.5,4.3,23.85,1012.0,813.3,613.02
2018,6,25,13,0,939.0,110.0,4.4,23.8,1004.0,773.96,586.04
2018,6,25,13,15,936.0,108.5,4.4,23.7,987.5,729.6,553.33
2018,6,25,13,30,933.0,107.0,4.4,23.6,971.0,682.96,518.2
2018,6,25,13,45,929.0,106.0,4.45,23.45,948.5,634.03,480.78
2018,6,25,14,0,925.0,105.0,4.5,23.3,926.0,583.27,440.84
2018,6,25,14,15,920.0,103.0,4.5,23.05,897.0,529.64,397.53
2018,6,25,14,30,915.0,101.0,4.5,22.8,868.0,474.73,351.86
2018,6,25,14,45,908.0,99.0,4.45,22.6,833.5,418.02,303.34
2018,6,25,15,0,901.0,97.0,4.4,22.4,799.0,360.7,253.31
2018,6,25,15,15,890.0,95.0,4.4,22.4,758.5,301.99,201.84
2018,6,25,15,30,879.0,93.0,4.4,22.4,718.0,243.62,151.84
2018,6,25,15,45,867.0,90.5,4.3,21.55,674.0,185.34,106.39
2018,6,25,16,0,855.0,88.0,4.2,20.7,630.0,127.99,70.84
2018,6,25,16,15,840.5,85.0,4.15,20.15,583.5,74.78,58.54
2018,6,25,16,30,826.0,82.0,4.1,19.6,537.0,64.2,49.83
2018,6,25,16,45,805.0,78.0,4.05,19.1,487.0,62.11,48.32
2018,6,25,17,0,784.0,74.0,4.0,18.6,437.0,59.9,46.68
2018,6,25,17,15,754.0,70.5,3.95,18.0,386.0,57.84,45.18
2018,6,25,17,30,724.0,67.0,3.9,17.4,335.0,55.75,43.59
2018,6,25,17,45,681.5,62.5,3.85,16.75,285.0,52.69,41.1
2018,6,25,18,0,639.0,58.0,3.8,16.1,235.0,45.55,34.9
2018,6,25,18,15,576.0,52.0,3.7,15.55,187.0,41.34,31.12
2018,6,25,18,30,513.0,46.0,3.6,15.0,139.0,37.12,27.15
2018,6,25,18,45,413.5,38.0,3.5,14.4,98.5,31.03,21.33
2018,6,25,19,0,314.0,30.0,3.4,13.8,58.0,24.95,14.33
2018,6,25,19,15,179.0,18.0,3.3,13.5,32.0,15.02,0.0
2018,6,25,19,30,44.0,6.0,3.2,13.2,6.0,5.12,0.0
2018,6,25,19,45,22.0,3.0,3.15,12.85,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,26,4,45,53.5,7.0,2.7,10.45,8.5,0.0,0.0
2018,6,26,5,0,107.0,14.0,2.8,10.7,17.0,34.94,0.0
2018,6,26,5,15,245.5,25.0,2.9,11.25,49.0,105.9,54.89
2018,6,26,5,30,384.0,36.0,3.0,11.8,81.0,182.96,136.02
2018,6,26,5,45,475.0,43.5,3.05,12.35,125.5,249.84,196.89
2018,6,26,6,0,566.0,51.0,3.1,12.9,170.0,326.06,264.26
2018,6,26,6,15,624.5,56.5,3.1,13.55,220.0,392.66,322.36
2018,6,26,6,30,683.0,62.0,3.1,14.2,270.0,461.76,380.42
2018,6,26,6,45,723.5,66.0,3.05,14.85,322.0,525.07,431.51
2018,6,26,7,0,764.0,70.0,3.0,15.5,374.0,590.22,481.94
2018,6,26,7,15,793.0,73.0,3.0,16.25,426.0,647.72,524.56
2018,6,26,7,30,822.0,76.0,3.0,17.0,478.0,705.22,564.33
2018,6,26,7,45,843.5,79.0,3.0,17.7,529.0,756.58,598.24
2018,6,26,8,0,865.0,82.0,3.0,18.4,580.0,799.37,625.19
2018,6,26,8,15,881.5,83.5,3.05,19.05,628.0,841.46,651.59
2018,6,26,8,30,898.0,85.0,3.1,19.7,676.0,881.37,676.04
2018,6,26,8,45,910.5,87.5,3.1,20.35,720.5,916.38,696.44
2018,6,26,9,0,923.0,90.0,3.1,21.0,765.0,948.44,714.59
2018,6,26,9,15,930.5,92.5,3.15,21.6,804.0,972.69,727.86
2018,6,26,9,30,938.0,95.0,3.2,22.2,843.0,993.41,738.79
2018,6,26,9,45,943.0,97.5,3.25,22.8,876.5,1008.08,745.75
2018,6,26,10,0,948.0,100.0,3.3,23.4,910.0,1018.92,750.3
2018,6,26,10,15,954.0,101.0,3.4,23.75,938.0,1025.26,753.14
2018,6,26,10,30,960.0,102.0,3.5,24.1,966.0,1027.66,753.55
2018,6,26,10,45,964.5,102.0,3.6,24.4,987.0,1023.66,750.05
2018,6,26,11,0,969.0,102.0,3.7,24.7,1008.0,1015.7,744.1
2018,6,26,11,15,972.0,102.0,3.8,24.8,1022.0,1002.4,735.33
2018,6,26,11,30,975.0,102.0,3.9,24.9,1036.0,985.24,724.1
2018,6,26,11,45,976.5,102.0,4.0,24.95,1042.5,962.98,709.67
2018,6,26,12,0,978.0,102.0,4.1,25.0,1049.0,937.14,692.84
2018,6,26,12,15,979.5,101.0,4.2,24.95,1048.5,906.97,673.31
2018,6,26,12,30,981.0,100.0,4.3,24.9,1048.0,873.52,651.43
2018,6,26,12,45,981.5,98.5,4.35,24.85,1040.0,835.72,626.19
2018,6,26,13,0,982.0,97.0,4.4,24.8,1032.0,794.94,598.71
2018,6,26,13,15,979.5,96.0,4.45,24.65,1016.0,749.68,565.91
2018,6,26,13,30,977.0,95.0,4.5,24.5,1000.0,701.96,530.55
2018,6,26,13,45,974.0,93.5,4.55,24.35,977.0,651.28,491.99
2018,6,26,14,0,971.0,92.0,4.6,24.2,954.0,598.56,450.72
2018,6,26,14,15,965.5,91.0,4.6,23.9,924.5,543.22,406.24
2018,6,26,14,30,960.0,90.0,4.6,23.6,895.0,486.53,359.29
2018,6,26,14,45,953.0,88.5,4.6,23.3,859.5,427.81,309.36
2018,6,26,15,0,946.0,87.0,4.6,23.0,824.0,368.42,257.71
2018,6,26,15,15,936.5,85.0,4.6,23.0,783.0,307.58,204.3
2018,6,26,15,30,927.0,83.0,4.6,23.0,742.0,246.87,152.19
2018,6,26,15,45,915.0,80.5,4.55,22.1,696.5,185.85,104.53
2018,6,26,16,0,903.0,78.0,4.5,21.2,651.0,125.74,67.12
2018,6,26,16,15,887.5,75.5,4.4,20.6,602.5,69.49,53.93
2018,6,26,16,30,872.0,73.0,4.3,20.0,554.0,67.63,52.69
2018,6,26,16,45,851.0,70.5,4.25,19.4,503.0,65.56,51.23
2018,6,26,17,0,830.0,68.0,4.2,18.8,452.0,63.37,49.66
2018,6,26,17,15,801.0,64.5,4.1,18.2,399.5,53.89,41.68
2018,6,26,17,30,772.0,61.0,4.0,17.6,347.0,51.57,39.89
2018,6,26,17,45,731.0,57.0,3.9,17.0,295.5,48.68,37.53
2018,6,26,18,0,690.0,53.0,3.8,16.4,244.0,45.78,35.06
2018,6,26,18,15,628.5,48.0,3.65,15.75,195.0,41.89,31.58
2018,6,26,18,30,567.0,43.0,3.5,15.1,146.0,34.92,25.21
2018,6,26,18,45,449.5,36.0,3.35,14.5,102.5,29.44,19.95
2018,6,26,19,0,332.0,29.0,3.2,13.9,59.0,24.08,13.66
2018,6,26,19,15,189.0,17.5,3.15,13.55,32.5,14.57,0.0
2018,6,26,19,30,46.0,6.0,3.1,13.2,6.0,5.12,0.0
2018,6,26,19,45,23.0,3.0,3.05,12.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,27,4,45,47.5,6.5,3.25,10.9,8.0,0.0,0.0
2018,6,27,5,0,95.0,13.0,3.3,11.0,16.0,31.44,0.0
2018,6,27,5,15,208.0,23.0,3.35,11.35,43.0,93.53,46.72
2018,6,27,5,30,321.0,33.0,3.4,11.7,70.0,158.99,117.96
2018,6,27,5,45,347.5,37.5,3.45,12.1,95.0,193.54,152.65
2018,6,27,6,0,374.0,42.0,3.5,12.5,120.0,230.23,187.56
2018,6,27,6,15,187.0,41.5,3.45,13.05,80.5,149.89,123.16
2018,6,27,6,30,0.0,41.0,3.4,13.6,41.0,33.87,23.51
2018,6,27,6,45,0.0,57.0,3.4,14.1,57.0,47.19,34.87
2018,6,27,7,0,0.0,73.0,3.4,14.6,73.0,60.55,46.04
2018,6,27,7,15,2.0,108.0,3.4,15.25,109.0,93.24,73.28
2018,6,27,7,30,4.0,143.0,3.4,15.9,145.0,126.83,100.73
2018,6,27,7,45,20.5,183.0,3.4,16.5,194.5,176.89,141.58
2018,6,27,8,0,37.0,223.0,3.4,17.1,244.0,242.61,194.05
2018,6,27,8,15,288.0,195.5,3.4,17.7,383.0,453.42,365.37
2018,6,27,8,30,539.0,168.0,3.4,18.3,522.0,675.59,534.68
2018,6,27,8,45,731.5,127.5,3.45,18.9,642.5,810.66,629.83
2018,6,27,9,0,924.0,87.0,3.5,19.5,763.0,946.04,720.79
2018,6,27,9,15,927.0,92.0,3.55,19.95,800.5,968.97,732.91
2018,6,27,9,30,930.0,97.0,3.6,20.4,838.0,988.16,743.41
2018,6,27,9,45,929.0,103.5,3.65,20.85,870.0,1001.28,749.88
2018,6,27,10,0,928.0,110.0,3.7,21.3,902.0,1010.34,753.77
2018,6,27,10,15,934.5,111.0,3.75,21.6,930.0,1017.01,756.64
2018,6,27,10,30,941.0,112.0,3.8,21.9,958.0,1019.82,757.07
2018,6,27,10,45,946.0,112.0,3.9,22.15,979.5,1016.29,753.92
2018,6,27,11,0,951.0,112.0,4.0,22.4,1001.0,1008.86,748.33
2018,6,27,11,15,953.0,112.5,4.1,22.45,1014.0,995.22,739.27
2018,6,27,11,30,955.0,113.0,4.2,22.5,1027.0,977.81,727.78
2018,6,27,11,45,956.5,113.0,4.3,22.55,1033.5,955.82,713.24
2018,6,27,12,0,958.0,113.0,4.4,22.6,1040.0,930.32,696.32
2018,6,27,12,15,957.5,113.0,4.5,22.5,1039.0,899.8,676.46
2018,6,27,12,30,957.0,113.0,4.6,22.4,1038.0,866.17,654.47
2018,6,27,12,45,955.0,113.0,4.65,22.25,1029.0,828.43,629.22
2018,6,27,13,0,953.0,113.0,4.7,22.1,1020.0,787.96,601.43
2018,6,27,13,15,951.0,111.0,4.75,21.85,1004.0,743.3,568.82
2018,6,27,13,30,949.0,109.0,4.8,21.6,988.0,696.24,533.58
2018,6,27,13,45,946.0,107.5,4.85,21.4,965.5,646.74,495.38
2018,6,27,14,0,943.0,106.0,4.9,21.2,943.0,595.29,454.53
2018,6,27,14,15,937.5,104.5,4.9,20.85,914.0,540.86,410.25
2018,6,27,14,30,932.0,103.0,4.9,20.5,885.0,485.16,363.54
2018,6,27,14,45,925.0,100.5,4.95,20.15,849.5,427.1,313.71
2018,6,27,15,0,918.0,98.0,5.0,19.8,814.0,368.42,262.17
2018,6,27,15,15,907.5,96.0,5.0,19.8,773.0,308.8,209.17
2018,6,27,15,30,897.0,94.0,5.0,19.8,732.0,249.44,157.57
2018,6,27,15,45,883.5,92.0,5.0,18.9,687.0,190.15,110.7
2018,6,27,16,0,870.0,90.0,5.0,18.0,642.0,131.93,73.92
2018,6,27,16,15,854.0,86.0,4.95,17.5,593.0,75.65,59.93
2018,6,27,16,30,838.0,82.0,4.9,17.0,544.0,64.38,50.52
2018,6,27,16,45,816.0,78.5,4.9,16.45,493.5,62.61,49.29
2018,6,27,17,0,794.0,75.0,4.9,15.9,443.0,60.75,47.95
2018,6,27,17,15,763.0,71.5,4.8,15.35,391.5,58.7,46.42
2018,6,27,17,30,732.0,68.0,4.7,14.8,340.0,56.61,44.82
2018,6,27,17,45,678.0,63.5,4.65,14.3,286.0,53.46,42.21
2018,6,27,18,0,624.0,59.0,4.6,13.8,232.0,46.18,35.8
2018,6,27,18,15,524.0,55.0,4.45,13.3,180.0,43.38,33.24
2018,6,27,18,30,424.0,51.0,4.3,12.8,128.0,40.83,30.71
2018,6,27,18,45,360.0,41.0,4.2,12.3,93.0,33.42,23.62
2018,6,27,19,0,296.0,31.0,4.1,11.8,58.0,25.8,15.2
2018,6,27,19,15,168.5,18.5,4.0,11.6,32.0,15.46,0.0
2018,6,27,19,30,41.0,6.0,3.9,11.4,6.0,5.12,0.0
2018,6,27,19,45,20.5,3.0,3.8,11.2,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.75,11.75,7.0,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.8,11.9,14.0,23.05,0.0
2018,6,28,5,15,168.0,27.0,3.9,12.3,43.5,85.74,41.27
2018,6,28,5,30,280.0,41.0,4.0,12.7,73.0,152.32,112.83
2018,6,28,5,45,377.0,49.5,4.05,13.1,114.5,217.2,171.09
2018,6,28,6,0,474.0,58.0,4.1,13.5,156.0,292.12,237.12
2018,6,28,6,15,537.5,64.0,4.1,14.0,204.0,357.28,294.26
2018,6,28,6,30,601.0,70.0,4.1,14.5,252.0,427.7,353.97
2018,6,28,6,45,647.5,74.5,4.1,15.0,303.0,491.1,406.12
2018,6,28,7,0,694.0,79.0,4.1,15.5,354.0,557.16,458.58
2018,6,28,7,15,727.5,82.0,4.1,15.95,405.0,612.34,501.03
2018,6,28,7,30,761.0,85.0,4.1,16.4,456.0,670.63,543.87
2018,6,28,7,45,787.0,87.5,4.1,16.85,506.5,722.7,580.0
2018,6,28,8,0,813.0,90.0,4.1,17.3,557.0,773.94,614.77
2018,6,28,8,15,832.0,92.5,4.1,17.75,605.0,818.16,643.75
2018,6,28,8,30,851.0,95.0,4.1,18.2,653.0,851.86,664.78
2018,6,28,8,45,866.5,96.5,4.1,18.65,697.5,887.25,686.82
2018,6,28,9,0,882.0,98.0,4.1,19.1,742.0,920.0,706.76
2018,6,28,9,15,892.5,99.5,4.05,19.5,781.0,945.23,721.19
2018,6,28,9,30,903.0,101.0,4.0,19.9,820.0,967.2,733.34
2018,6,28,9,45,912.0,101.0,4.0,20.25,853.5,982.73,741.53
2018,6,28,10,0,921.0,101.0,4.0,20.6,887.0,994.67,747.4
2018,6,28,10,15,926.0,103.0,4.05,20.9,914.5,1001.12,750.13
2018,6,28,10,30,931.0,105.0,4.1,21.2,942.0,1003.71,750.42
2018,6,28,10,45,935.0,105.5,4.1,21.5,962.5,999.96,746.3
2018,6,28,11,0,939.0,106.0,4.1,21.8,983.0,992.36,739.76
2018,6,28,11,15,941.5,106.5,4.15,21.9,996.5,979.52,730.72
2018,6,28,11,30,944.0,107.0,4.2,22.0,1010.0,962.93,719.27
2018,6,28,11,45,945.0,107.0,4.25,22.15,1016.0,940.9,704.06
2018,6,28,12,0,946.0,107.0,4.3,22.3,1022.0,915.42,686.57
2018,6,28,12,15,946.5,106.0,4.3,22.3,1021.0,885.35,666.08
2018,6,28,12,30,947.0,105.0,4.3,22.3,1020.0,852.17,643.42
2018,6,28,12,45,947.5,103.0,4.3,22.35,1012.0,815.16,617.89
2018,6,28,13,0,948.0,101.0,4.3,22.4,1004.0,775.29,590.18
2018,6,28,13,15,945.0,100.5,4.3,22.3,988.0,731.53,557.73
2018,6,28,13,30,942.0,100.0,4.3,22.2,972.0,685.43,522.83
2018,6,28,13,45,937.5,99.5,4.3,22.15,949.5,636.3,484.69
2018,6,28,14,0,933.0,99.0,4.3,22.1,927.0,585.34,444.14
2018,6,28,14,15,927.0,97.5,4.25,21.9,898.0,531.27,400.22
2018,6,28,14,30,921.0,96.0,4.2,21.7,869.0,476.0,354.05
2018,6,28,14,45,913.0,94.5,4.2,21.5,834.0,419.01,305.31
2018,6,28,15,0,905.0,93.0,4.2,21.3,799.0,361.49,255.04
2018,6,28,15,15,894.5,91.5,4.2,21.3,759.0,303.06,203.54
2018,6,28,15,30,884.0,90.0,4.2,21.3,719.0,244.87,153.36
2018,6,28,15,45,871.0,87.5,4.15,20.6,674.5,186.14,107.11
2018,6,28,16,0,858.0,85.0,4.1,19.9,630.0,128.46,70.66
2018,6,28,16,15,840.0,83.0,4.05,19.4,582.5,73.5,57.61
2018,6,28,16,30,822.0,81.0,4.0,18.9,535.0,63.43,49.32
2018,6,28,16,45,797.5,78.5,4.0,18.4,484.5,62.33,48.65
2018,6,28,17,0,773.0,76.0,4.0,17.9,434.0,61.2,47.95
2018,6,28,17,15,741.0,73.0,3.95,17.2,383.5,59.57,46.84
2018,6,28,17,30,709.0,70.0,3.9,16.5,333.0,57.94,45.69
2018,6,28,17,45,663.0,65.5,3.85,15.85,282.5,50.44,39.27
2018,6,28,18,0,617.0,61.0,3.8,15.2,232.0,47.67,36.92
2018,6,28,18,15,549.0,55.0,3.7,14.6,184.5,43.55,33.21
2018,6,28,18,30,481.0,49.0,3.6,14.0,137.0,39.44,29.33
2018,6,28,18,45,375.5,40.5,3.5,13.45,96.5,33.04,23.18
2018,6,28,19,0,270.0,32.0,3.4,12.9,56.0,26.64,15.81
2018,6,28,19,15,151.5,19.0,3.45,12.65,31.0,14.85,0.0
2018,6,28,19,30,33.0,6.0,3.5,12.4,6.0,5.12,0.0
2018,6,28,19,45,16.5,3.0,3.5,12.15,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.5,2.05,10.95,7.5,0.0,0.0
2018,6,29,5,0,103.0,13.0,2.2,11.2,15.0,33.01,0.0
2018,6,29,5,15,237.0,23.5,2.25,11.8,45.5,100.97,46.91
2018,6,29,5,30,371.0,34.0,2.3,12.4,76.0,175.96,129.56
2018,6,29,5,45,461.0,41.0,2.35,13.0,119.0,240.86,188.61
2018,6,29,6,0,551.0,48.0,2.4,13.6,162.0,315.07,253.91
2018,6,29,6,15,609.0,53.0,2.4,14.3,210.5,379.87,310.16
2018,6,29,6,30,667.0,58.0,2.4,15.0,259.0,447.58,366.68
2018,6,29,6,45,707.5,61.5,2.35,15.75,310.0,509.44,416.1
2018,6,29,7,0,748.0,65.0,2.3,16.5,361.0,573.21,464.87
2018,6,29,7,15,776.5,69.0,2.3,17.35,412.5,630.85,506.98
2018,6,29,7,30,805.0,73.0,2.3,18.2,464.0,688.56,546.24
2018,6,29,7,45,826.5,75.0,2.35,19.05,513.5,731.51,573.65
2018,6,29,8,0,848.0,77.0,2.4,19.9,563.0,779.49,604.12
2018,6,29,8,15,864.5,79.0,2.45,20.75,610.5,821.8,629.92
2018,6,29,8,30,881.0,81.0,2.5,21.6,658.0,861.99,653.82
2018,6,29,8,45,893.5,83.0,2.6,22.45,702.0,896.22,673.69
2018,6,29,9,0,906.0,85.0,2.7,23.3,746.0,927.59,691.46
2018,6,29,9,15,913.5,87.5,2.8,24.0,784.5,951.79,704.74
2018,6,29,9,30,921.0,90.0,2.9,24.7,823.0,972.53,715.76
2018,6,29,9,45,925.5,93.0,3.05,25.4,856.0,987.36,723.33
2018,6,29,10,0,930.0,96.0,3.2,26.1,889.0,998.39,728.51
2018,6,29,10,15,935.5,97.5,3.25,26.65,916.5,1004.97,730.54
2018,6,29,10,30,941.0,99.0,3.3,27.2,944.0,1007.67,730.2
2018,6,29,10,45,945.0,99.5,3.4,27.75,965.0,1004.02,726.26
2018,6,29,11,0,949.0,100.0,3.5,28.3,986.0,996.48,719.96
2018,6,29,11,15,951.5,100.0,3.55,28.7,999.5,983.19,710.15
2018,6,29,11,30,954.0,100.0,3.6,29.1,1013.0,966.13,698.02
2018,6,29,11,45,955.0,100.5,3.7,29.5,1019.5,944.51,683.33
2018,6,29,12,0,956.0,101.0,3.8,29.9,1026.0,919.38,666.36
2018,6,29,12,15,954.0,101.5,3.85,30.0,1024.0,888.38,646.05
2018,6,29,12,30,952.0,102.0,3.9,30.1,1022.0,854.35,623.65
2018,6,29,12,45,948.0,103.5,4.0,30.2,1013.0,816.74,598.96
2018,6,29,13,0,944.0,105.0,4.1,30.3,1004.0,776.51,572.15
2018,6,29,13,15,941.5,104.0,4.15,30.25,988.0,732.81,540.93
2018,6,29,13,30,939.0,103.0,4.2,30.2,972.0,686.76,507.29
2018,6,29,13,45,935.0,101.5,4.25,30.15,949.5,637.24,470.28
2018,6,29,14,0,931.0,100.0,4.3,30.1,927.0,585.87,430.86
2018,6,29,14,15,925.5,99.0,4.35,29.85,898.5,532.53,389.08
2018,6,29,14,30,920.0,98.0,4.4,29.6,870.0,477.91,344.98
2018,6,29,14,45,912.5,96.0,4.4,29.4,835.0,420.75,297.57
2018,6,29,15,0,905.0,94.0,4.4,29.2,800.0,363.03,248.63
2018,6,29,15,15,894.5,92.5,4.4,29.2,760.0,304.55,198.61
2018,6,29,15,30,884.0,91.0,4.4,29.2,720.0,246.33,149.84
2018,6,29,15,45,871.5,88.0,4.3,28.5,675.5,187.29,104.62
2018,6,29,16,0,859.0,85.0,4.2,27.8,631.0,129.25,68.79
2018,6,29,16,15,843.5,82.0,4.1,27.25,583.5,72.92,55.28
2018,6,29,16,30,828.0,79.0,4.0,26.7,536.0,70.88,53.94
2018,6,29,16,45,806.5,75.5,3.9,26.15,486.0,60.35,45.42
2018,6,29,17,0,785.0,72.0,3.8,25.6,436.0,58.43,44.08
2018,6,29,17,15,755.5,68.5,3.65,24.8,385.5,56.33,42.61
2018,6,29,17,30,726.0,65.0,3.5,24.0,335.0,54.18,41.05
2018,6,29,17,45,684.0,60.5,3.3,23.2,284.5,51.06,38.6
2018,6,29,18,0,642.0,56.0,3.1,22.4,234.0,47.91,36.01
2018,6,29,18,15,578.5,50.5,2.85,21.4,186.5,40.15,29.31
2018,6,29,18,30,515.0,45.0,2.6,20.4,139.0,36.28,25.8
2018,6,29,18,45,416.0,37.5,2.35,19.45,98.5,30.59,20.48
2018,6,29,19,0,317.0,30.0,2.1,18.5,58.0,24.94,14.04
2018,6,29,19,15,181.5,18.0,2.2,17.95,32.0,15.02,0.0
2018,6,29,19,30,46.0,6.0,2.3,17.4,6.0,5.12,0.0
2018,6,29,19,45,23.0,3.0,2.4,16.9,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.55,12.9,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.7,13.3,15.0,37.82,0.0
2018,6,30,5,15,275.5,21.5,1.8,13.95,46.5,109.15,47.89
2018,6,30,5,30,421.0,31.0,1.9,14.6,78.0,189.14,137.44
2018,6,30,5,45,507.0,37.0,2.0,15.25,121.5,253.8,196.41
2018,6,30,6,0,593.0,43.0,2.1,15.9,165.0,325.42,259.3
2018,6,30,6,15,648.0,48.0,2.0,16.8,214.5,391.19,315.41
2018,6,30,6,30,703.0,53.0,1.9,17.7,264.0,461.25,372.35
2018,6,30,6,45,740.5,56.5,1.8,18.6,315.0,522.94,420.18
2018,6,30,7,0,778.0,60.0,1.7,19.5,366.0,586.27,466.85
2018,6,30,7,15,804.5,63.0,1.65,20.65,417.5,637.09,501.9
2018,6,30,7,30,831.0,66.0,1.6,21.8,469.0,692.83,537.27
2018,6,30,7,45,851.0,68.0,1.5,22.95,519.0,741.9,566.13
2018,6,30,8,0,871.0,70.0,1.4,24.1,569.0,789.65,592.95
2018,6,30,8,15,886.0,72.5,1.5,25.05,616.5,832.16,618.04
2018,6,30,8,30,901.0,75.0,1.6,26.0,664.0,872.38,641.23
2018,6,30,8,45,913.0,76.5,1.65,26.9,708.0,906.22,659.47
2018,6,30,9,0,925.0,78.0,1.7,27.8,752.0,937.13,675.65
2018,6,30,9,15,933.0,80.0,1.85,28.6,791.0,961.74,689.16
2018,6,30,9,30,941.0,82.0,2.0,29.4,830.0,982.86,700.45
2018,6,30,9,45,946.0,83.5,2.1,30.2,862.5,996.94,706.76
2018,6,30,10,0,951.0,85.0,2.2,31.0,895.0,1007.22,710.8
2018,6,30,10,15,956.0,86.0,2.35,31.55,922.5,1013.09,713.43
2018,6,30,10,30,961.0,87.0,2.5,32.1,950.0,1015.03,713.69
2018,6,30,10,45,964.5,88.0,2.6,32.65,971.0,1011.56,710.2
2018,6,30,11,0,968.0,89.0,2.7,33.2,992.0,1004.12,704.36
2018,6,30,11,15,969.5,90.0,2.8,33.4,1005.5,990.86,695.99
2018,6,30,11,30,971.0,91.0,2.9,33.6,1019.0,973.75,685.28
2018,6,30,11,45,971.5,91.0,3.0,33.85,1025.0,951.08,670.95
2018,6,30,12,0,972.0,91.0,3.1,34.1,1031.0,924.87,654.37
2018,6,30,12,15,968.5,93.0,3.2,34.15,1029.0,893.7,635.08
2018,6,30,12,30,965.0,95.0,3.3,34.2,1027.0,859.47,613.67
2018,6,30,12,45,960.0,97.0,3.4,34.2,1017.5,821.2,589.55
2018,6,30,13,0,955.0,99.0,3.5,34.2,1008.0,780.31,563.43
2018,6,30,13,15,951.5,99.0,3.55,34.15,992.5,736.38,532.92
2018,6,30,13,30,948.0,99.0,3.6,34.1,977.0,690.11,499.93
2018,6,30,13,45,943.0,98.5,3.65,34.0,954.0,640.42,463.75
2018,6,30,14,0,938.0,98.0,3.7,33.9,931.0,588.93,425.2
2018,6,30,14,15,932.0,97.0,3.75,33.7,902.0,535.0,383.83
2018,6,30,14,30,926.0,96.0,3.8,33.5,873.0,479.83,340.18
2018,6,30,14,45,917.5,95.0,3.8,33.3,838.0,422.71,293.73
2018,6,30,15,0,909.0,94.0,3.8,33.1,803.0,365.11,245.82
2018,6,30,15,15,898.5,92.0,3.8,33.1,762.5,306.02,196.24
2018,6,30,15,30,888.0,90.0,3.8,33.1,722.0,247.2,147.84
2018,6,30,15,45,873.0,88.5,3.85,32.35,677.0,188.57,103.77
2018,6,30,16,0,858.0,87.0,3.9,31.6,632.0,131.19,69.01
2018,6,30,16,15,839.5,85.0,3.95,30.9,584.0,74.87,56.02
2018,6,30,16,30,821.0,83.0,4.0,30.2,536.0,64.78,48.11
2018,6,30,16,45,797.0,80.0,4.0,29.5,485.5,63.38,47.28
2018,6,30,17,0,773.0,77.0,4.0,28.8,435.0,61.93,46.39
2018,6,30,17,15,739.5,73.5,3.9,27.75,383.5,59.93,45.09
2018,6,30,17,30,706.0,70.0,3.8,26.7,332.0,57.91,43.73
2018,6,30,17,45,659.0,65.0,3.75,25.65,281.0,50.03,37.3
2018,6,30,18,0,612.0,60.0,3.7,24.6,230.0,46.85,34.75
2018,6,30,18,15,544.0,54.0,3.5,23.55,182.5,42.71,31.23
2018,6,30,18,30,476.0,48.0,3.3,22.5,135.0,38.57,27.51
2018,6,30,18,45,374.5,39.5,3.1,21.4,95.0,32.17,21.61
2018,6,30,19,0,273.0,31.0,2.9,20.3,55.0,25.74,14.52
2018,6,30,19,15,155.0,18.0,2.9,19.75,30.0,14.98,0.0
2018,6,30,19,30,37.0,5.0,2.9,19.2,5.0,4.27,0.0
2018,6,30,19,45,18.5,2.5,2.9,18.65,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.0,3.2,13.45,6.0,0.0,0.0
2018,7,1,5,0,70.0,10.0,3.3,13.6,12.0,23.34,0.0
2018,7,1,5,15,174.0,23.0,3.35,14.15,39.5,81.64,33.08
2018,7,1,5,30,278.0,36.0,3.4,14.7,67.0,146.79,106.89
2018,7,1,5,45,359.5,47.0,3.5,15.25,107.5,207.41,161.52
2018,7,1,6,0,441.0,58.0,3.6,15.8,148.0,276.8,222.36
2018,7,1,6,15,500.0,66.5,3.55,16.4,195.0,340.65,277.67
2018,7,1,6,30,559.0,75.0,3.5,17.0,242.0,409.55,335.29
2018,7,1,6,45,602.0,81.5,3.5,17.65,291.5,471.29,385.27
2018,7,1,7,0,645.0,88.0,3.5,18.3,341.0,535.49,435.36
2018,7,1,7,15,677.0,93.5,3.45,18.95,391.5,593.01,478.42
2018,7,1,7,30,709.0,99.0,3.4,19.6,442.0,651.15,520.46
2018,7,1,7,45,733.5,103.0,3.3,20.3,491.0,702.01,554.56
2018,7,1,8,0,758.0,107.0,3.2,21.0,540.0,748.69,584.41
2018,7,1,8,15,777.0,110.5,3.2,21.65,587.0,792.51,612.11
2018,7,1,8,30,796.0,114.0,3.2,22.3,634.0,834.51,638.01
2018,7,1,8,45,811.0,117.0,3.25,23.0,677.5,870.3,659.36
2018,7,1,9,0,826.0,120.0,3.3,23.7,721.0,903.51,678.74
2018,7,1,9,15,842.0,120.5,3.3,24.25,761.5,932.1,694.88
2018,7,1,9,30,858.0,121.0,3.3,24.8,802.0,946.52,701.47
2018,7,1,9,45,873.0,119.0,3.35,25.35,837.5,965.21,711.4
2018,7,1,10,0,888.0,117.0,3.4,25.9,873.0,980.58,719.12
2018,7,1,10,15,894.5,118.5,3.5,26.35,900.5,987.78,722.2
2018,7,1,10,30,901.0,120.0,3.6,26.8,928.0,991.25,722.98
2018,7,1,10,45,906.5,121.0,3.65,27.2,950.0,989.48,720.29
2018,7,1,11,0,912.0,122.0,3.7,27.6,972.0,983.9,715.26
2018,7,1,11,15,915.0,122.5,3.8,27.85,986.0,971.73,706.8
2018,7,1,11,30,918.0,123.0,3.9,28.1,1000.0,955.88,696.03
2018,7,1,11,45,919.0,123.5,4.0,28.35,1006.5,934.67,681.78
2018,7,1,12,0,920.0,124.0,4.1,28.6,1013.0,910.07,665.33
2018,7,1,12,15,917.0,126.0,4.15,28.65,1011.5,880.18,645.6
2018,7,1,12,30,914.0,128.0,4.2,28.7,1010.0,847.41,623.89
2018,7,1,12,45,908.5,130.0,4.25,28.75,1000.5,810.01,598.92
2018,7,1,13,0,903.0,132.0,4.3,28.8,991.0,770.23,571.31
2018,7,1,13,15,899.5,131.5,4.35,28.6,975.5,727.66,540.96
2018,7,1,13,30,896.0,131.0,4.4,28.4,960.0,682.92,508.31
2018,7,1,13,45,891.0,129.0,4.4,28.2,937.0,634.18,471.81
2018,7,1,14,0,886.0,127.0,4.4,28.0,914.0,583.79,433.08
2018,7,1,14,15,879.0,125.5,4.4,27.7,885.0,531.36,391.83
2018,7,1,14,30,872.0,124.0,4.4,27.4,856.0,477.88,348.52
2018,7,1,14,45,863.0,122.5,4.4,27.05,821.5,422.85,302.84
2018,7,1,15,0,854.0,121.0,4.4,26.7,787.0,367.44,255.82
2018,7,1,15,15,842.0,118.0,4.4,26.7,746.5,304.4,202.38
2018,7,1,15,30,830.0,115.0,4.4,26.7,706.0,246.65,153.85
2018,7,1,15,45,815.5,112.0,4.3,25.9,662.0,189.39,109.63
2018,7,1,16,0,801.0,109.0,4.2,25.1,618.0,133.52,74.44
2018,7,1,16,15,782.0,105.5,4.15,24.55,570.5,78.83,60.87
2018,7,1,16,30,763.0,102.0,4.1,24.0,523.0,77.08,59.78
2018,7,1,16,45,738.5,97.5,4.05,23.45,473.5,75.16,58.51
2018,7,1,17,0,714.0,93.0,4.0,22.9,424.0,66.84,51.76
2018,7,1,17,15,679.5,88.0,3.95,22.2,373.5,64.44,50.05
2018,7,1,17,30,645.0,83.0,3.9,21.5,323.0,61.95,48.21
2018,7,1,17,45,597.5,77.0,3.85,20.75,273.0,58.5,45.47
2018,7,1,18,0,550.0,71.0,3.8,20.0,223.0,54.99,42.56
2018,7,1,18,15,482.5,62.5,3.7,19.2,176.5,49.23,37.52
2018,7,1,18,30,415.0,54.0,3.6,18.4,130.0,43.35,32.17
2018,7,1,18,45,320.0,43.0,3.5,17.55,91.0,35.04,24.46
2018,7,1,19,0,225.0,32.0,3.4,16.7,52.0,24.83,14.05
2018,7,1,19,15,126.0,18.5,3.4,16.2,28.5,14.43,0.0
2018,7,1,19,30,27.0,5.0,3.4,15.7,5.0,4.27,0.0
2018,7,1,19,45,13.5,2.5,3.4,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,2,4,45,8.5,3.5,1.9,12.7,3.5,0.0,0.0
2018,7,2,5,0,17.0,7.0,2.0,12.9,7.0,9.56,0.0
2018,7,2,5,15,82.5,22.0,2.1,13.4,30.0,50.43,17.4
2018,7,2,5,30,148.0,37.0,2.2,13.9,53.0,96.58,69.5
2018,7,2,5,45,206.0,53.0,2.3,14.4,87.5,152.7,118.98
2018,7,2,6,0,264.0,69.0,2.4,14.9,122.0,207.65,167.05
2018,7,2,6,15,232.5,89.5,2.4,15.5,146.0,219.14,178.78
2018,7,2,6,30,201.0,110.0,2.4,16.1,170.0,236.11,193.56
2018,7,2,6,45,251.0,126.0,2.4,16.65,215.0,292.56,240.18
2018,7,2,7,0,301.0,142.0,2.4,17.2,260.0,353.24,288.89
2018,7,2,7,15,310.5,162.5,2.35,17.8,299.0,394.92,320.57
2018,7,2,7,30,320.0,183.0,2.3,18.4,338.0,436.35,351.17
2018,7,2,7,45,287.5,211.0,2.3,18.95,361.0,453.42,361.65
2018,7,2,8,0,255.0,239.0,2.3,19.5,384.0,466.78,369.07
2018,7,2,8,15,331.0,242.0,2.3,20.15,447.0,540.17,423.63
2018,7,2,8,30,407.0,245.0,2.3,20.8,510.0,634.39,490.98
2018,7,2,8,45,550.5,213.5,2.25,21.4,598.0,738.89,565.23
2018,7,2,9,0,694.0,182.0,2.2,22.0,686.0,855.7,643.78
2018,7,2,9,15,687.0,197.5,2.25,22.5,719.0,876.3,654.36
2018,7,2,9,30,680.0,213.0,2.3,23.0,752.0,893.34,663.48
2018,7,2,9,45,656.5,237.0,2.35,23.55,775.5,899.36,664.55
2018,7,2,10,0,633.0,261.0,2.4,24.1,799.0,901.18,662.83
2018,7,2,10,15,644.0,264.0,2.5,24.5,826.5,912.86,669.57
2018,7,2,10,30,655.0,267.0,2.6,24.9,854.0,921.36,674.14
2018,7,2,10,45,664.0,269.0,2.7,25.3,876.0,923.73,674.73
2018,7,2,11,0,673.0,271.0,2.8,25.7,898.0,922.73,673.21
2018,7,2,11,15,679.0,272.5,2.9,26.0,913.0,915.09,667.6
2018,7,2,11,30,685.0,274.0,3.0,26.3,928.0,904.12,659.84
2018,7,2,11,45,688.5,274.0,3.05,26.55,935.5,886.32,647.35
2018,7,2,12,0,692.0,274.0,3.1,26.8,943.0,865.48,632.83
2018,7,2,12,15,693.0,273.0,3.2,26.9,942.5,838.81,614.97
2018,7,2,12,30,694.0,272.0,3.3,27.0,942.0,809.61,595.16
2018,7,2,12,45,693.5,270.0,3.4,27.05,934.5,776.09,572.21
2018,7,2,13,0,693.0,268.0,3.5,27.1,927.0,740.53,547.42
2018,7,2,13,15,688.0,265.5,3.6,26.95,911.0,699.59,518.77
2018,7,2,13,30,683.0,263.0,3.7,26.8,895.0,657.31,488.5
