Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,11,5,15,31.0,6.0,2.95,14.6,6.5,0.0,0.0
2018,8,11,5,30,62.0,12.0,3.1,15.0,13.0,30.84,0.0
2018,8,11,5,45,158.0,27.5,3.25,15.45,43.0,111.43,60.81
2018,8,11,6,0,254.0,43.0,3.4,15.9,73.0,186.61,144.51
2018,8,11,6,15,332.0,56.5,3.4,16.55,116.0,255.06,205.8
2018,8,11,6,30,410.0,70.0,3.4,17.2,159.0,332.04,272.14
2018,8,11,6,45,465.5,81.0,3.4,17.9,208.0,399.79,328.89
2018,8,11,7,0,521.0,92.0,3.4,18.6,257.0,477.78,391.36
2018,8,11,7,15,560.5,101.0,3.45,19.35,307.0,541.8,440.61
2018,8,11,7,30,600.0,110.0,3.5,20.1,357.0,607.4,489.28
2018,8,11,7,45,629.0,117.5,3.55,20.9,407.0,664.16,529.3
2018,8,11,8,0,658.0,125.0,3.6,21.7,457.0,720.76,567.42
2018,8,11,8,15,680.0,132.0,3.6,22.35,505.0,770.19,599.52
2018,8,11,8,30,702.0,139.0,3.6,23.0,553.0,818.23,629.97
2018,8,11,8,45,718.0,145.0,3.6,23.65,597.5,857.89,653.95
2018,8,11,9,0,734.0,151.0,3.6,24.3,642.0,895.2,676.0
2018,8,11,9,15,744.0,158.0,3.6,24.85,682.0,925.24,693.09
2018,8,11,9,30,754.0,165.0,3.6,25.4,722.0,952.2,708.02
2018,8,11,9,45,759.0,172.0,3.65,25.95,755.5,970.94,717.74
2018,8,11,10,0,764.0,179.0,3.7,26.5,789.0,986.17,725.22
2018,8,11,10,15,771.5,182.0,3.7,26.85,817.5,995.93,729.45
2018,8,11,10,30,779.0,185.0,3.7,27.2,846.0,992.69,725.29
2018,8,11,10,45,783.5,188.0,3.75,27.55,867.5,992.19,723.52
2018,8,11,11,0,788.0,191.0,3.8,27.9,889.0,987.98,719.42
2018,8,11,11,15,779.5,199.0,3.85,28.0,899.0,972.14,708.56
2018,8,11,11,30,771.0,207.0,3.9,28.1,909.0,962.63,702.04
2018,8,11,11,45,783.0,202.5,3.95,28.25,920.0,938.24,685.6
2018,8,11,12,0,795.0,198.0,4.0,28.4,931.0,919.85,673.28
2018,8,11,12,15,798.0,195.5,4.05,28.3,931.0,891.71,655.09
2018,8,11,12,30,801.0,193.0,4.1,28.2,931.0,860.47,634.81
2018,8,11,12,45,803.5,189.5,4.2,28.15,924.0,825.01,611.14
2018,8,11,13,0,806.0,186.0,4.3,28.1,917.0,786.78,584.72
2018,8,11,13,15,801.0,185.0,4.3,27.85,901.0,742.66,553.64
2018,8,11,13,30,796.0,184.0,4.3,27.6,885.0,696.69,520.56
2018,8,11,13,45,783.5,184.5,4.35,27.4,859.5,645.67,483.03
2018,8,11,14,0,771.0,185.0,4.4,27.2,834.0,593.82,443.9
2018,8,11,14,15,768.0,179.5,4.35,26.8,806.5,540.65,402.88
2018,8,11,14,30,765.0,174.0,4.3,26.4,779.0,486.4,359.73
2018,8,11,14,45,752.5,170.5,4.3,26.0,742.5,429.08,313.11
2018,8,11,15,0,740.0,167.0,4.3,25.6,706.0,372.16,265.61
2018,8,11,15,15,724.0,162.5,4.3,25.6,665.0,314.21,216.44
2018,8,11,15,30,708.0,158.0,4.3,25.6,624.0,257.6,168.97
2018,8,11,15,45,689.5,151.5,4.15,24.6,578.5,200.81,124.85
2018,8,11,16,0,671.0,145.0,4.0,23.6,533.0,146.2,89.26
2018,8,11,16,15,648.0,137.5,3.95,23.05,485.0,93.22,73.67
2018,8,11,16,30,625.0,130.0,3.9,22.5,437.0,90.19,71.58
2018,8,11,16,45,593.5,122.0,3.85,21.9,387.5,86.79,69.12
2018,8,11,17,0,562.0,114.0,3.8,21.3,338.0,83.2,66.45
2018,8,11,17,15,512.5,103.5,3.7,20.6,285.0,75.05,59.78
2018,8,11,17,30,463.0,93.0,3.6,19.9,232.0,68.29,54.16
2018,8,11,17,45,411.5,81.0,3.5,19.25,187.0,60.25,47.22
2018,8,11,18,0,360.0,69.0,3.4,18.6,142.0,51.97,39.82
2018,8,11,18,15,280.5,53.5,3.35,18.05,100.5,40.73,29.58
2018,8,11,18,30,201.0,38.0,3.3,17.5,59.0,29.23,18.58
2018,8,11,18,45,118.0,22.5,3.25,16.9,33.0,17.48,0.0
2018,8,11,19,0,35.0,7.0,3.2,16.3,7.0,5.97,0.0
2018,8,11,19,15,17.5,3.5,3.15,16.05,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,12,5,15,23.5,5.0,2.1,13.4,5.5,0.0,0.0
2018,8,12,5,30,47.0,10.0,2.3,13.9,11.0,24.2,0.0
2018,8,12,5,45,129.0,26.0,2.5,14.35,39.0,97.8,49.07
2018,8,12,6,0,211.0,42.0,2.7,14.8,67.0,166.75,128.93
2018,8,12,6,15,286.5,57.5,2.6,15.5,109.0,234.1,189.08
2018,8,12,6,30,362.0,73.0,2.5,16.2,151.0,309.67,254.01
2018,8,12,6,45,420.5,85.5,2.45,16.9,199.5,378.6,311.54
2018,8,12,7,0,479.0,98.0,2.4,17.6,248.0,452.54,370.72
2018,8,12,7,15,524.5,106.5,2.4,18.4,298.5,516.83,420.02
2018,8,12,7,30,570.0,115.0,2.4,19.2,349.0,591.11,474.75
2018,8,12,7,45,606.0,121.0,2.35,20.0,399.0,650.8,516.47
2018,8,12,8,0,642.0,127.0,2.3,20.8,449.0,710.83,556.19
2018,8,12,8,15,669.5,131.5,2.35,21.65,497.5,761.75,588.64
2018,8,12,8,30,697.0,136.0,2.4,22.5,546.0,811.61,619.64
2018,8,12,8,45,720.0,138.5,2.4,23.35,591.5,853.61,644.21
2018,8,12,9,0,743.0,141.0,2.4,24.2,637.0,893.59,666.99
2018,8,12,9,15,762.0,143.0,2.5,25.0,678.5,919.93,681.33
2018,8,12,9,30,781.0,145.0,2.6,25.8,720.0,950.52,698.51
2018,8,12,9,45,798.0,144.5,2.65,26.55,757.0,973.38,710.18
2018,8,12,10,0,815.0,144.0,2.7,27.3,794.0,992.88,719.7
2018,8,12,10,15,825.0,145.5,2.85,27.85,823.5,1003.95,725.33
2018,8,12,10,30,835.0,147.0,3.0,28.4,853.0,1011.27,728.68
2018,8,12,10,45,842.5,147.5,3.1,28.9,876.0,1011.21,727.15
2018,8,12,11,0,850.0,148.0,3.2,29.4,899.0,1007.28,723.32
2018,8,12,11,15,854.0,148.5,3.3,29.7,913.5,982.13,706.54
2018,8,12,11,30,858.0,149.0,3.4,30.0,928.0,967.57,696.8
2018,8,12,11,45,860.5,148.5,3.55,30.3,935.0,947.12,683.5
2018,8,12,12,0,863.0,148.0,3.7,30.6,942.0,923.24,667.97
2018,8,12,12,15,862.0,148.5,3.75,30.7,941.0,893.87,648.78
2018,8,12,12,30,861.0,149.0,3.8,30.8,940.0,861.48,627.56
2018,8,12,12,45,858.0,148.5,3.9,30.9,931.0,823.8,602.93
2018,8,12,13,0,855.0,148.0,4.0,31.0,922.0,783.58,576.23
2018,8,12,13,15,851.5,146.5,4.05,30.85,906.0,739.84,545.69
2018,8,12,13,30,848.0,145.0,4.1,30.7,890.0,698.82,516.18
2018,8,12,13,45,842.0,144.0,4.2,30.55,867.0,648.49,479.55
2018,8,12,14,0,836.0,143.0,4.3,30.4,844.0,596.66,440.78
2018,8,12,14,15,828.0,140.5,4.3,30.05,814.0,541.32,398.4
2018,8,12,14,30,820.0,138.0,4.3,29.7,784.0,485.22,354.08
2018,8,12,14,45,810.0,134.5,4.35,29.3,748.0,427.01,306.95
2018,8,12,15,0,800.0,131.0,4.4,28.9,712.0,368.77,258.49
2018,8,12,15,15,785.0,128.0,4.4,28.9,670.5,309.79,208.51
2018,8,12,15,30,770.0,125.0,4.4,28.9,629.0,251.88,160.08
2018,8,12,15,45,727.0,127.0,4.35,27.75,575.5,188.61,112.36
2018,8,12,16,0,684.0,129.0,4.3,26.6,522.0,135.71,79.69
2018,8,12,16,15,652.0,122.5,4.2,25.85,470.0,82.92,64.27
2018,8,12,16,30,620.0,116.0,4.1,25.1,418.0,80.4,62.62
2018,8,12,16,45,624.5,103.0,4.0,24.3,378.0,73.52,57.22
2018,8,12,17,0,629.0,90.0,3.9,23.5,338.0,66.1,51.28
2018,8,12,17,15,589.5,83.0,3.8,22.55,289.0,62.23,48.3
2018,8,12,17,30,550.0,76.0,3.7,21.6,240.0,58.22,45.08
2018,8,12,17,45,490.5,67.0,3.55,20.6,192.0,52.32,40.06
2018,8,12,18,0,431.0,58.0,3.4,19.6,144.0,46.25,34.67
2018,8,12,18,15,345.0,46.0,3.3,18.9,102.0,37.28,26.46
2018,8,12,18,30,259.0,34.0,3.2,18.2,60.0,26.4,15.99
2018,8,12,18,45,154.0,21.0,3.1,17.45,34.0,16.39,0.0
2018,8,12,19,0,49.0,8.0,3.0,16.7,8.0,6.83,0.0
2018,8,12,19,15,24.5,4.0,2.95,16.4,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,13,5,15,32.5,5.5,2.4,12.7,6.0,0.0,0.0
2018,8,13,5,30,65.0,11.0,2.6,13.2,12.0,31.13,0.0
2018,8,13,5,45,167.5,25.0,2.85,13.65,41.0,111.34,51.06
2018,8,13,6,0,270.0,39.0,3.1,14.1,70.0,190.05,147.34
2018,8,13,6,15,288.0,51.5,3.1,14.65,99.5,227.9,184.76
2018,8,13,6,30,306.0,64.0,3.1,15.2,129.0,267.8,221.14
2018,8,13,6,45,182.5,91.5,3.1,15.75,133.0,227.0,187.84
2018,8,13,7,0,59.0,119.0,3.1,16.3,137.0,160.3,130.67
2018,8,13,7,15,119.5,138.5,3.05,16.9,184.0,238.1,195.84
2018,8,13,7,30,180.0,158.0,3.0,17.5,231.0,308.81,253.41
2018,8,13,7,45,268.5,166.5,3.0,18.1,292.0,409.56,333.64
2018,8,13,8,0,357.0,175.0,3.0,18.7,353.0,501.24,404.33
2018,8,13,8,15,434.5,178.5,3.0,19.4,417.5,602.76,479.34
2018,8,13,8,30,512.0,182.0,3.0,20.1,482.0,688.77,540.73
2018,8,13,8,45,645.0,153.5,3.0,20.8,562.0,802.43,619.94
2018,8,13,9,0,778.0,125.0,3.0,21.5,642.0,903.76,686.13
2018,8,13,9,15,786.0,131.0,3.05,22.05,681.5,931.5,701.39
2018,8,13,9,30,794.0,137.0,3.1,22.6,721.0,955.97,714.99
2018,8,13,9,45,797.0,144.5,3.1,23.15,754.5,973.65,723.67
2018,8,13,10,0,800.0,152.0,3.1,23.7,788.0,987.62,729.99
2018,8,13,10,15,807.5,154.5,3.2,24.15,816.5,997.13,734.55
2018,8,13,10,30,815.0,157.0,3.3,24.6,845.0,1002.92,736.8
2018,8,13,10,45,820.0,159.5,3.35,25.0,867.0,1002.42,734.84
2018,8,13,11,0,825.0,162.0,3.4,25.4,889.0,998.11,730.57
2018,8,13,11,15,827.5,163.5,3.5,25.55,903.0,986.56,722.77
2018,8,13,11,30,830.0,165.0,3.6,25.7,917.0,971.31,712.66
2018,8,13,11,45,830.0,166.5,3.7,25.85,923.5,950.11,698.68
2018,8,13,12,0,830.0,168.0,3.8,26.0,930.0,925.5,682.45
2018,8,13,12,15,834.0,165.0,3.9,25.9,930.5,896.92,664.2
2018,8,13,12,30,838.0,162.0,4.0,25.8,931.0,865.07,643.63
2018,8,13,12,45,842.0,157.5,4.1,25.7,924.0,828.73,619.83
2018,8,13,13,0,846.0,153.0,4.2,25.6,917.0,789.39,593.18
2018,8,13,13,15,841.0,153.0,4.25,25.3,901.0,744.73,561.61
2018,8,13,13,30,836.0,153.0,4.3,25.0,885.0,698.03,527.82
2018,8,13,13,45,829.5,151.5,4.35,24.75,861.5,647.34,490.13
2018,8,13,14,0,823.0,150.0,4.4,24.5,838.0,595.26,450.31
2018,8,13,14,15,813.5,148.5,4.45,24.05,808.0,540.49,407.66
2018,8,13,14,30,804.0,147.0,4.5,23.6,778.0,485.12,363.09
2018,8,13,14,45,792.0,144.0,4.5,23.15,741.5,427.26,315.14
2018,8,13,15,0,780.0,141.0,4.5,22.7,705.0,369.63,266.11
2018,8,13,15,15,764.5,137.5,4.5,22.7,663.5,311.18,215.49
2018,8,13,15,30,749.0,134.0,4.5,22.7,622.0,248.18,162.07
2018,8,13,15,45,729.5,129.5,4.4,21.55,576.5,190.24,116.45
2018,8,13,16,0,710.0,125.0,4.3,20.4,531.0,134.5,80.06
2018,8,13,16,15,684.5,120.0,4.2,19.8,482.5,81.92,65.04
2018,8,13,16,30,659.0,115.0,4.1,19.2,434.0,80.42,64.19
2018,8,13,16,45,625.5,108.0,4.0,18.55,383.5,77.29,61.88
2018,8,13,17,0,592.0,101.0,3.9,17.9,333.0,74.0,59.38
2018,8,13,17,15,547.5,92.5,3.8,17.35,282.5,69.27,55.54
2018,8,13,17,30,503.0,84.0,3.7,16.8,232.0,64.37,51.41
2018,8,13,17,45,441.5,73.5,3.6,16.2,184.5,55.24,43.37
2018,8,13,18,0,380.0,63.0,3.5,15.6,137.0,47.81,36.6
2018,8,13,18,15,295.0,49.0,3.4,15.2,96.0,37.52,27.04
2018,8,13,18,30,210.0,35.0,3.3,14.8,55.0,27.03,16.54
2018,8,13,18,45,118.5,20.0,3.2,14.35,30.0,15.57,0.0
2018,8,13,19,0,27.0,5.0,3.1,13.9,5.0,4.27,0.0
2018,8,13,19,15,13.5,2.5,3.05,13.7,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,14,5,15,7.0,3.0,2.5,12.9,3.0,0.0,0.0
2018,8,14,5,30,14.0,6.0,2.7,13.3,6.0,9.82,0.0
2018,8,14,5,45,50.0,22.0,2.95,13.7,27.0,47.3,15.79
2018,8,14,6,0,86.0,38.0,3.2,14.1,48.0,95.79,72.06
2018,8,14,6,15,139.0,56.5,3.25,14.5,81.5,148.27,119.08
2018,8,14,6,30,192.0,75.0,3.3,14.9,115.0,205.99,169.73
2018,8,14,6,45,100.0,82.0,3.35,15.3,103.0,152.76,125.51
2018,8,14,7,0,8.0,89.0,3.4,15.7,91.0,83.44,65.52
2018,8,14,7,15,13.0,105.5,3.4,16.15,110.0,102.12,81.23
2018,8,14,7,30,18.0,122.0,3.4,16.6,129.0,121.19,96.91
2018,8,14,7,45,9.0,88.5,3.4,17.0,92.0,81.26,62.99
2018,8,14,8,0,0.0,55.0,3.4,17.4,55.0,45.57,32.62
2018,8,14,8,15,0.0,85.5,3.35,17.85,85.5,71.05,53.6
2018,8,14,8,30,0.0,116.0,3.3,18.3,116.0,98.05,75.45
2018,8,14,8,45,1.0,135.5,3.3,18.7,136.0,116.42,90.04
2018,8,14,9,0,2.0,155.0,3.3,19.1,156.0,134.88,104.54
2018,8,14,9,15,4.0,170.5,3.3,19.55,173.0,150.66,116.78
2018,8,14,9,30,6.0,186.0,3.3,20.0,190.0,166.47,128.92
2018,8,14,9,45,10.0,214.5,3.3,20.4,222.0,196.3,152.08
2018,8,14,10,0,14.0,243.0,3.3,20.8,254.0,226.15,174.93
2018,8,14,10,15,15.0,255.0,3.35,21.1,267.0,237.51,183.23
2018,8,14,10,30,16.0,267.0,3.4,21.4,280.0,248.75,191.44
2018,8,14,10,45,18.5,287.5,3.4,21.75,303.0,269.14,206.62
2018,8,14,11,0,21.0,308.0,3.4,22.1,326.0,289.24,221.43
2018,8,14,11,15,26.0,333.5,3.45,22.35,356.5,332.6,253.87
2018,8,14,11,30,31.0,359.0,3.5,22.6,387.0,358.8,273.07
2018,8,14,11,45,34.5,371.0,3.55,22.85,402.5,369.71,280.83
2018,8,14,12,0,38.0,383.0,3.6,23.1,418.0,379.87,288.08
2018,8,14,12,15,108.5,391.5,3.65,23.15,491.0,456.65,346.76
2018,8,14,12,30,179.0,400.0,3.7,23.2,564.0,514.04,390.01
2018,8,14,12,45,175.5,419.5,3.8,23.3,579.0,515.9,390.61
2018,8,14,13,0,172.0,439.0,3.9,23.4,594.0,516.4,390.48
2018,8,14,13,15,192.0,431.5,3.95,23.25,601.5,509.78,386.17
2018,8,14,13,30,212.0,424.0,4.0,23.1,609.0,500.88,380.01
2018,8,14,13,45,351.0,358.5,4.05,23.0,655.5,518.72,394.77
2018,8,14,14,0,490.0,293.0,4.1,22.9,702.0,522.03,397.26
2018,8,14,14,15,658.0,214.0,4.1,22.55,742.0,512.49,388.86
2018,8,14,14,30,826.0,135.0,4.1,22.2,782.0,485.34,364.6
2018,8,14,14,45,817.0,131.5,4.15,21.9,746.0,427.02,315.71
2018,8,14,15,0,808.0,128.0,4.2,21.6,710.0,368.54,265.48
2018,8,14,15,15,793.0,125.0,4.2,21.6,668.5,308.93,213.53
2018,8,14,15,30,778.0,122.0,4.2,21.6,627.0,250.39,163.21
2018,8,14,15,45,761.0,117.5,4.15,20.6,581.5,191.79,116.77
2018,8,14,16,0,744.0,113.0,4.1,19.6,536.0,128.4,74.41
2018,8,14,16,15,722.0,107.5,4.1,19.1,487.5,74.33,58.73
2018,8,14,16,30,700.0,102.0,4.1,18.6,439.0,72.16,57.22
2018,8,14,16,45,633.5,101.5,4.05,18.05,380.0,72.85,58.17
2018,8,14,17,0,567.0,101.0,4.0,17.5,321.0,73.88,59.39
2018,8,14,17,15,507.5,93.5,3.9,16.95,268.5,69.83,56.12
2018,8,14,17,30,448.0,86.0,3.8,16.4,216.0,63.48,50.7
2018,8,14,17,45,387.0,74.0,3.7,15.85,170.0,55.25,43.43
2018,8,14,18,0,326.0,62.0,3.6,15.3,124.0,46.81,35.73
2018,8,14,18,15,225.5,47.0,3.5,14.9,84.0,35.77,25.5
2018,8,14,18,30,125.0,32.0,3.4,14.5,44.0,25.01,14.62
2018,8,14,18,45,70.0,18.0,3.25,14.1,24.0,14.21,0.0
2018,8,14,19,0,15.0,4.0,3.1,13.7,4.0,3.41,0.0
2018,8,14,19,15,7.5,2.0,3.0,13.55,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,15,5,15,10.0,2.5,2.25,12.85,2.5,0.0,0.0
2018,8,15,5,30,20.0,5.0,2.4,13.3,5.0,11.01,0.0
2018,8,15,5,45,19.5,8.5,2.55,13.75,9.5,16.44,0.55
2018,8,15,6,0,19.0,12.0,2.7,14.2,14.0,21.01,11.46
2018,8,15,6,15,9.5,18.5,2.75,14.7,19.5,20.46,11.69
2018,8,15,6,30,0.0,25.0,2.8,15.2,25.0,20.6,11.92
2018,8,15,6,45,0.0,34.0,2.8,15.65,34.0,28.06,18.36
2018,8,15,7,0,0.0,43.0,2.8,16.1,43.0,35.53,24.72
2018,8,15,7,15,0.0,50.0,2.75,16.65,50.0,41.36,29.55
2018,8,15,7,30,0.0,57.0,2.7,17.2,57.0,47.19,34.3
2018,8,15,7,45,0.0,67.5,2.65,17.7,67.5,55.96,41.44
2018,8,15,8,0,0.0,78.0,2.6,18.2,78.0,64.75,48.49
2018,8,15,8,15,0.0,96.0,2.6,18.75,96.0,80.26,60.97
2018,8,15,8,30,0.0,114.0,2.6,19.3,114.0,96.26,73.67
2018,8,15,8,45,1.5,137.5,2.6,19.85,138.5,118.76,91.51
2018,8,15,9,0,3.0,161.0,2.6,20.4,163.0,141.43,109.23
2018,8,15,9,15,12.0,202.5,2.65,20.9,211.0,188.4,146.22
2018,8,15,9,30,21.0,244.0,2.7,21.4,259.0,235.96,182.91
2018,8,15,9,45,19.5,254.0,2.75,21.9,268.5,243.04,187.47
2018,8,15,10,0,18.0,264.0,2.8,22.4,278.0,250.02,192.05
2018,8,15,10,15,33.0,304.0,2.9,22.75,331.0,320.72,245.74
2018,8,15,10,30,48.0,344.0,3.0,23.1,384.0,374.08,285.26
2018,8,15,10,45,69.5,377.5,3.05,23.5,437.5,426.37,323.58
2018,8,15,11,0,91.0,411.0,3.1,23.9,491.0,477.33,360.28
2018,8,15,11,15,172.5,388.5,3.2,24.15,543.0,546.45,412.15
2018,8,15,11,30,254.0,366.0,3.3,24.4,595.0,609.82,458.87
2018,8,15,11,45,531.5,264.0,3.4,24.6,748.0,776.16,581.83
2018,8,15,12,0,809.0,162.0,3.5,24.8,901.0,902.54,669.96
2018,8,15,12,15,855.5,138.5,3.6,24.85,919.5,881.64,655.3
2018,8,15,12,30,902.0,115.0,3.7,24.9,938.0,867.82,646.54
2018,8,15,12,45,899.5,115.0,3.75,24.95,929.5,829.71,620.88
2018,8,15,13,0,897.0,115.0,3.8,25.0,921.0,788.85,593.3
2018,8,15,13,15,894.0,114.0,3.9,24.85,905.0,744.2,562.52
2018,8,15,13,30,891.0,113.0,4.0,24.7,889.0,697.23,528.3
2018,8,15,13,45,886.5,111.5,4.05,24.55,866.0,646.77,490.43
2018,8,15,14,0,882.0,110.0,4.1,24.4,843.0,594.54,450.1
2018,8,15,14,15,875.0,108.5,4.15,24.05,813.5,539.47,406.69
2018,8,15,14,30,868.0,107.0,4.2,23.7,784.0,483.33,360.96
2018,8,15,14,45,859.0,104.5,4.2,23.35,748.0,424.8,311.86
2018,8,15,15,0,850.0,102.0,4.2,23.0,712.0,365.93,261.16
2018,8,15,15,15,836.5,100.0,4.2,23.0,670.5,306.12,208.84
2018,8,15,15,30,823.0,98.0,4.2,23.0,629.0,241.02,153.23
2018,8,15,15,45,806.5,94.5,4.2,22.0,583.5,180.56,105.34
2018,8,15,16,0,790.0,91.0,4.2,21.0,538.0,121.81,67.4
2018,8,15,16,15,768.5,87.0,4.15,20.45,489.0,67.55,52.62
2018,8,15,16,30,747.0,83.0,4.1,19.9,440.0,65.63,51.32
2018,8,15,16,45,717.0,79.0,4.0,19.35,389.5,63.51,49.79
2018,8,15,17,0,687.0,75.0,3.9,18.8,339.0,56.24,43.73
2018,8,15,17,15,644.0,69.0,3.85,18.2,287.5,52.59,40.76
2018,8,15,17,30,601.0,63.0,3.8,17.6,236.0,48.85,37.59
2018,8,15,17,45,538.5,56.5,3.7,17.0,187.5,44.49,33.74
2018,8,15,18,0,476.0,50.0,3.6,16.4,139.0,40.11,29.66
2018,8,15,18,15,379.5,40.0,3.45,16.0,97.0,32.56,22.53
2018,8,15,18,30,283.0,30.0,3.3,15.6,55.0,24.89,14.07
2018,8,15,18,45,160.5,17.5,3.2,15.2,30.0,14.94,0.0
2018,8,15,19,0,38.0,5.0,3.1,14.8,5.0,4.27,0.0
2018,8,15,19,15,19.0,2.5,3.05,14.65,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,16,5,15,34.0,4.0,1.4,12.0,4.5,0.0,0.0
2018,8,16,5,30,68.0,8.0,1.7,12.6,9.0,29.84,0.0
2018,8,16,5,45,196.5,20.5,2.0,13.2,38.0,117.19,27.3
2018,8,16,6,0,325.0,33.0,2.3,13.8,67.0,211.48,162.21
2018,8,16,6,15,363.5,42.0,2.3,14.35,100.5,260.78,210.93
2018,8,16,6,30,402.0,51.0,2.3,14.9,134.0,313.74,258.59
2018,8,16,6,45,207.5,78.0,2.35,15.5,121.5,226.9,187.96
2018,8,16,7,0,13.0,105.0,2.4,16.1,109.0,104.5,83.07
2018,8,16,7,15,123.5,126.5,2.4,16.65,175.5,227.9,187.89
2018,8,16,7,30,234.0,148.0,2.4,17.2,242.0,355.11,291.48
2018,8,16,7,45,505.0,114.5,2.45,17.8,353.0,567.3,459.61
2018,8,16,8,0,776.0,81.0,2.5,18.4,464.0,769.34,606.03
2018,8,16,8,15,797.0,84.5,2.5,19.05,513.0,817.72,635.23
2018,8,16,8,30,818.0,88.0,2.5,19.7,562.0,864.32,663.81
2018,8,16,8,45,834.0,90.0,2.55,20.4,607.0,892.35,679.36
2018,8,16,9,0,850.0,92.0,2.6,21.1,652.0,927.34,699.67
2018,8,16,9,15,859.0,95.5,2.6,21.7,692.0,954.42,714.21
2018,8,16,9,30,868.0,99.0,2.6,22.3,732.0,978.12,726.47
2018,8,16,9,45,873.0,103.0,2.6,22.95,766.0,994.83,733.99
2018,8,16,10,0,878.0,107.0,2.6,23.6,800.0,1007.76,739.14
2018,8,16,10,15,885.5,108.5,2.6,24.2,829.0,1016.65,741.93
2018,8,16,10,30,893.0,110.0,2.6,24.8,858.0,1021.66,742.38
2018,8,16,10,45,898.5,110.5,2.55,25.4,880.0,1019.71,738.01
2018,8,16,11,0,904.0,111.0,2.5,26.0,902.0,1013.83,731.35
2018,8,16,11,15,907.5,111.0,2.55,26.5,916.5,1001.56,722.09
2018,8,16,11,30,911.0,111.0,2.6,27.0,931.0,985.46,710.54
2018,8,16,11,45,912.5,111.5,2.6,27.5,938.0,964.2,695.35
2018,8,16,12,0,914.0,112.0,2.6,28.0,945.0,939.3,677.97
2018,8,16,12,15,912.5,112.5,2.75,28.25,943.5,908.28,658.52
2018,8,16,12,30,911.0,113.0,2.9,28.5,942.0,874.06,636.79
2018,8,16,12,45,907.5,113.5,3.0,28.8,933.0,835.2,611.31
2018,8,16,13,0,904.0,114.0,3.1,29.1,924.0,793.62,583.79
2018,8,16,13,15,901.0,113.0,3.25,29.05,908.0,748.58,553.78
2018,8,16,13,30,898.0,112.0,3.4,29.0,892.0,701.18,520.22
2018,8,16,13,45,893.0,110.5,3.5,28.95,868.5,649.98,482.75
2018,8,16,14,0,888.0,109.0,3.6,28.9,845.0,597.03,442.83
2018,8,16,14,15,881.0,107.5,3.65,28.6,815.0,541.54,400.03
2018,8,16,14,30,874.0,106.0,3.7,28.3,785.0,484.97,354.91
2018,8,16,14,45,865.5,103.0,3.75,28.05,749.0,425.81,306.3
2018,8,16,15,0,857.0,100.0,3.8,27.8,713.0,366.25,256.02
2018,8,16,15,15,843.5,98.0,3.8,27.8,671.0,305.95,204.33
2018,8,16,15,30,830.0,96.0,3.8,27.8,629.0,240.33,149.39
2018,8,16,15,45,814.0,92.5,3.8,26.8,583.0,179.44,102.15
2018,8,16,16,0,798.0,89.0,3.8,25.8,537.0,120.2,64.8
2018,8,16,16,15,777.5,84.5,3.75,25.1,488.0,66.01,50.32
2018,8,16,16,30,757.0,80.0,3.7,24.4,439.0,63.66,48.7
2018,8,16,16,45,727.0,76.0,3.65,23.65,388.0,61.44,47.15
2018,8,16,17,0,697.0,72.0,3.6,22.9,337.0,59.17,45.51
2018,8,16,17,15,655.5,66.5,3.5,22.0,286.0,50.94,38.68
2018,8,16,17,30,614.0,61.0,3.4,21.1,235.0,47.5,35.87
2018,8,16,17,45,551.5,54.0,3.3,20.15,186.0,42.67,31.68
2018,8,16,18,0,489.0,47.0,3.2,19.2,137.0,37.77,27.24
2018,8,16,18,15,390.5,37.5,3.1,18.5,95.0,30.54,20.49
2018,8,16,18,30,292.0,28.0,3.0,17.8,53.0,23.22,12.15
2018,8,16,18,45,166.0,17.0,2.9,17.1,29.0,14.51,0.0
2018,8,16,19,0,40.0,6.0,2.8,16.4,5.0,0.0,0.0
2018,8,16,19,15,20.0,3.0,2.75,16.1,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.0,1.3,13.05,4.5,0.0,0.0
2018,8,17,5,30,79.0,8.0,1.5,13.6,9.0,33.66,0.0
2018,8,17,5,45,210.5,19.5,1.75,14.15,37.5,121.42,14.51
2018,8,17,6,0,342.0,31.0,2.0,14.7,66.0,217.89,165.63
2018,8,17,6,15,397.0,39.0,2.0,15.4,102.5,275.21,221.28
2018,8,17,6,30,452.0,47.0,2.0,16.1,139.0,338.02,276.68
2018,8,17,6,45,295.0,76.0,1.95,16.75,143.0,293.82,241.91
2018,8,17,7,0,138.0,105.0,1.9,17.4,147.0,209.68,171.92
2018,8,17,7,15,400.0,93.0,1.85,18.25,246.0,416.43,341.66
2018,8,17,7,30,662.0,81.0,1.8,19.1,345.0,627.35,501.49
2018,8,17,7,45,729.0,77.0,1.75,19.9,404.5,699.34,548.69
2018,8,17,8,0,796.0,73.0,1.7,20.7,464.0,777.45,599.41
2018,8,17,8,15,817.0,76.0,1.7,21.55,513.5,817.1,622.08
2018,8,17,8,30,838.0,79.0,1.7,22.4,563.0,863.27,649.01
2018,8,17,8,45,854.0,81.5,1.7,23.3,609.0,902.09,670.21
2018,8,17,9,0,870.0,84.0,1.7,24.2,655.0,938.25,689.32
2018,8,17,9,15,882.5,85.5,1.7,25.15,696.0,966.88,703.15
2018,8,17,9,30,895.0,87.0,1.7,26.1,737.0,992.23,714.79
2018,8,17,9,45,904.5,88.0,1.75,27.0,772.5,1010.51,722.74
2018,8,17,10,0,914.0,89.0,1.8,27.9,808.0,1025.06,728.47
2018,8,17,10,15,920.5,90.0,1.85,28.6,837.0,1032.73,730.61
2018,8,17,10,30,927.0,91.0,1.9,29.3,866.0,1036.41,730.47
2018,8,17,10,45,932.5,91.5,1.95,30.05,888.5,1034.51,726.91
2018,8,17,11,0,938.0,92.0,2.0,30.8,911.0,1028.55,721.04
2018,8,17,11,15,941.5,93.0,2.1,31.4,926.5,1017.09,712.96
2018,8,17,11,30,945.0,94.0,2.2,32.0,942.0,1001.61,702.51
2018,8,17,11,45,947.0,93.5,2.25,32.6,949.0,979.29,687.34
2018,8,17,12,0,949.0,93.0,2.3,33.2,956.0,953.2,669.95
2018,8,17,12,15,948.5,93.5,2.4,33.45,955.5,922.24,650.9
2018,8,17,12,30,948.0,94.0,2.5,33.7,955.0,887.88,629.56
2018,8,17,12,45,946.0,94.5,2.6,33.95,946.5,849.06,605.17
2018,8,17,13,0,944.0,95.0,2.7,34.2,938.0,807.26,578.6
2018,8,17,13,15,941.0,94.0,2.75,34.15,921.5,760.62,548.7
2018,8,17,13,30,938.0,93.0,2.8,34.1,905.0,711.5,514.63
2018,8,17,13,45,933.5,92.0,2.9,34.05,881.5,659.19,477.55
2018,8,17,14,0,929.0,91.0,3.0,34.0,858.0,604.96,437.87
2018,8,17,14,15,923.0,90.0,3.1,33.7,828.5,548.29,395.43
2018,8,17,14,30,917.0,89.0,3.2,33.4,799.0,490.34,350.4
2018,8,17,14,45,908.0,87.0,3.25,33.15,762.0,429.37,301.42
2018,8,17,15,0,899.0,85.0,3.3,32.9,725.0,367.99,250.69
2018,8,17,15,15,886.5,83.5,3.3,32.9,683.0,305.91,198.47
2018,8,17,15,30,874.0,82.0,3.3,32.9,641.0,244.34,147.45
2018,8,17,15,45,859.0,79.5,3.35,31.95,594.5,182.45,100.45
2018,8,17,16,0,844.0,77.0,3.4,31.0,548.0,121.9,63.54
2018,8,17,16,15,823.0,74.5,3.35,30.25,498.5,59.76,44.07
2018,8,17,16,30,802.0,72.0,3.3,29.5,449.0,58.53,43.4
2018,8,17,16,45,773.5,68.0,3.3,28.75,397.0,56.06,41.63
2018,8,17,17,0,745.0,64.0,3.3,28.0,345.0,53.5,39.76
2018,8,17,17,15,703.0,59.5,3.2,26.85,292.5,50.35,37.38
2018,8,17,17,30,661.0,55.0,3.1,25.7,240.0,47.18,34.87
2018,8,17,17,45,597.5,49.0,3.0,24.6,189.5,39.09,27.99
2018,8,17,18,0,534.0,43.0,2.9,23.5,139.0,34.79,24.14
2018,8,17,18,15,432.0,35.0,2.8,22.55,96.0,28.64,18.44
2018,8,17,18,30,330.0,27.0,2.7,21.6,53.0,22.53,10.81
2018,8,17,18,45,179.0,15.5,2.65,20.65,28.0,13.23,0.0
2018,8,17,19,0,28.0,4.0,2.6,19.7,3.0,0.0,0.0
2018,8,17,19,15,14.0,2.0,2.55,19.25,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,18,5,15,42.0,4.0,1.45,13.55,4.5,0.0,0.0
2018,8,18,5,30,84.0,8.0,1.7,14.2,9.0,35.48,0.0
2018,8,18,5,45,230.5,19.5,1.95,14.85,39.0,128.9,0.0
2018,8,18,6,0,377.0,31.0,2.2,15.5,69.0,234.52,176.82
2018,8,18,6,15,472.0,39.0,2.15,16.25,115.0,314.5,251.64
2018,8,18,6,30,567.0,47.0,2.1,17.0,161.0,404.23,328.37
2018,8,18,6,45,626.5,53.0,2.1,17.75,213.0,478.31,389.65
2018,8,18,7,0,686.0,59.0,2.1,18.5,265.0,553.44,448.81
2018,8,18,7,15,726.0,63.5,2.05,19.6,318.5,620.19,496.74
2018,8,18,7,30,766.0,68.0,2.0,20.7,372.0,688.16,542.52
2018,8,18,7,45,795.0,71.5,1.95,21.8,425.0,746.8,579.57
2018,8,18,8,0,824.0,75.0,1.9,22.9,478.0,804.84,614.76
2018,8,18,8,15,844.5,78.0,1.9,23.9,528.5,844.92,637.17
2018,8,18,8,30,865.0,81.0,1.9,24.9,579.0,891.46,663.48
2018,8,18,8,45,880.5,83.0,1.9,25.95,625.5,929.9,683.61
2018,8,18,9,0,896.0,85.0,1.9,27.0,672.0,965.55,701.59
2018,8,18,9,15,897.0,92.0,1.95,27.85,711.0,989.88,713.24
2018,8,18,9,30,898.0,99.0,2.0,28.7,750.0,1010.24,722.46
2018,8,18,9,45,893.0,108.0,2.05,29.5,782.0,1022.78,726.97
2018,8,18,10,0,888.0,117.0,2.1,30.3,814.0,1031.0,728.96
2018,8,18,10,15,895.5,118.5,2.15,30.95,843.5,1039.65,731.81
2018,8,18,10,30,903.0,120.0,2.2,31.6,873.0,1044.37,732.34
2018,8,18,10,45,909.5,121.0,2.25,32.2,896.5,1043.58,729.78
2018,8,18,11,0,916.0,122.0,2.3,32.8,920.0,1038.76,724.94
2018,8,18,11,15,919.0,123.0,2.4,33.25,935.0,1026.49,716.66
2018,8,18,11,30,922.0,124.0,2.5,33.7,950.0,1010.29,706.07
2018,8,18,11,45,924.0,124.5,2.6,34.2,957.5,988.84,692.14
2018,8,18,12,0,926.0,125.0,2.7,34.7,965.0,963.68,675.92
2018,8,18,12,15,922.5,127.0,2.8,34.8,963.0,931.49,656.35
2018,8,18,12,30,919.0,129.0,2.9,34.9,961.0,896.14,634.64
2018,8,18,12,45,911.5,132.0,3.0,35.0,950.5,855.47,609.3
2018,8,18,13,0,904.0,135.0,3.1,35.1,940.0,812.29,582.05
2018,8,18,13,15,901.0,133.5,3.2,34.95,923.5,766.31,551.82
2018,8,18,13,30,898.0,132.0,3.3,34.8,907.0,717.98,518.69
2018,8,18,13,45,893.0,130.0,3.4,34.65,883.0,665.87,481.92
2018,8,18,14,0,888.0,128.0,3.5,34.5,859.0,612.03,442.72
2018,8,18,14,15,880.0,126.0,3.55,34.15,828.0,555.14,400.22
2018,8,18,14,30,872.0,124.0,3.6,33.8,797.0,497.3,355.49
2018,8,18,14,45,861.5,121.5,3.65,33.5,759.5,435.13,306.09
2018,8,18,15,0,851.0,119.0,3.7,33.2,722.0,374.0,256.03
2018,8,18,15,15,836.5,116.0,3.7,33.2,679.0,311.62,204.11
2018,8,18,15,30,822.0,113.0,3.7,33.2,636.0,250.21,153.74
2018,8,18,15,45,803.0,109.5,3.7,32.1,588.5,189.05,107.82
2018,8,18,16,0,784.0,106.0,3.7,31.0,541.0,129.98,72.0
2018,8,18,16,15,759.5,101.5,3.65,30.15,490.5,71.49,53.79
2018,8,18,16,30,735.0,97.0,3.6,29.3,440.0,69.75,52.78
2018,8,18,16,45,701.0,91.5,3.55,28.45,387.5,67.1,50.95
2018,8,18,17,0,667.0,86.0,3.5,27.6,335.0,64.35,48.99
2018,8,18,17,15,618.5,79.0,3.3,26.45,282.0,60.23,45.85
2018,8,18,17,30,570.0,72.0,3.1,25.3,229.0,56.01,42.47
2018,8,18,17,45,500.0,63.0,2.95,24.1,179.0,49.9,37.29
2018,8,18,18,0,430.0,54.0,2.8,22.9,129.0,43.69,31.76
2018,8,18,18,15,328.5,41.0,2.75,21.9,87.0,33.65,22.61
2018,8,18,18,30,227.0,28.0,2.7,20.9,45.0,23.35,10.65
2018,8,18,18,45,120.5,15.0,2.6,19.85,23.5,12.8,0.0
2018,8,18,19,0,14.0,2.0,2.5,18.8,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,2.55,18.3,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,5,15,26.0,4.0,1.7,12.6,4.0,0.0,0.0
2018,8,19,5,30,52.0,8.0,2.0,13.2,8.0,24.64,0.0
2018,8,19,5,45,166.0,21.0,2.25,13.75,35.0,104.39,0.0
2018,8,19,6,0,280.0,34.0,2.5,14.3,62.0,193.19,145.2
2018,8,19,6,15,334.0,44.5,2.5,14.95,97.0,250.23,201.5
2018,8,19,6,30,388.0,55.0,2.5,15.6,132.0,312.59,256.85
2018,8,19,6,45,197.0,77.0,2.5,16.25,116.5,221.15,182.64
2018,8,19,7,0,6.0,99.0,2.5,16.9,101.0,93.95,73.85
2018,8,19,7,15,17.5,122.0,2.55,17.65,128.5,124.1,99.14
2018,8,19,7,30,29.0,145.0,2.6,18.4,156.0,167.34,134.44
2018,8,19,7,45,67.5,173.0,2.6,19.2,204.5,228.47,184.13
2018,8,19,8,0,106.0,201.0,2.6,20.0,253.0,308.94,247.56
2018,8,19,8,15,397.5,167.5,2.65,20.8,391.0,563.89,448.17
2018,8,19,8,30,689.0,134.0,2.7,21.6,529.0,810.96,625.73
2018,8,19,8,45,762.5,122.5,2.7,22.35,592.5,883.41,670.14
2018,8,19,9,0,836.0,111.0,2.7,23.1,656.0,951.0,711.41
2018,8,19,9,15,851.0,113.0,2.75,23.85,698.5,982.12,728.05
2018,8,19,9,30,866.0,115.0,2.8,24.6,741.0,1009.98,742.75
2018,8,19,9,45,878.5,116.5,2.85,25.3,778.0,1018.85,745.21
2018,8,19,10,0,891.0,118.0,2.9,26.0,815.0,1036.28,753.5
2018,8,19,10,15,899.5,119.5,2.95,26.55,845.5,1045.87,757.18
2018,8,19,10,30,908.0,121.0,3.0,27.1,876.0,1051.52,758.52
2018,8,19,10,45,914.5,121.0,3.05,27.6,898.5,1049.59,755.34
2018,8,19,11,0,921.0,121.0,3.1,28.1,921.0,1043.64,749.81
2018,8,19,11,15,926.0,121.0,3.15,28.45,937.0,1032.19,741.39
2018,8,19,11,30,931.0,121.0,3.2,28.8,953.0,1016.76,730.58
2018,8,19,11,45,934.0,121.5,3.25,29.15,961.5,996.0,716.48
2018,8,19,12,0,937.0,122.0,3.3,29.5,970.0,971.44,700.02
2018,8,19,12,15,938.5,121.0,3.3,29.7,969.5,940.49,679.54
2018,8,19,12,30,940.0,120.0,3.3,29.9,969.0,906.09,656.83
2018,8,19,12,45,939.5,119.0,3.35,30.1,960.5,866.77,631.11
2018,8,19,13,0,939.0,118.0,3.4,30.3,952.0,824.43,603.22
2018,8,19,13,15,935.5,117.0,3.4,30.3,935.0,777.08,571.1
2018,8,19,13,30,932.0,116.0,3.4,30.3,918.0,727.33,535.5
2018,8,19,13,45,927.0,115.0,3.4,30.3,894.0,674.44,496.77
2018,8,19,14,0,922.0,114.0,3.4,30.3,870.0,619.71,455.6
2018,8,19,14,15,909.5,114.0,3.4,30.1,836.5,560.36,410.2
2018,8,19,14,30,897.0,114.0,3.4,29.9,803.0,500.44,362.88
2018,8,19,14,45,892.5,110.0,3.45,29.65,767.5,440.28,313.91
2018,8,19,15,0,888.0,106.0,3.5,29.4,732.0,379.23,262.77
2018,8,19,15,15,874.5,103.0,3.5,29.4,688.5,315.87,209.09
2018,8,19,15,30,861.0,100.0,3.5,29.4,645.0,247.49,152.46
2018,8,19,15,45,833.5,97.5,3.5,28.45,592.5,183.49,103.93
2018,8,19,16,0,806.0,95.0,3.5,27.5,540.0,122.62,66.87
2018,8,19,16,15,772.5,90.5,3.45,26.75,484.0,70.56,53.82
2018,8,19,16,30,739.0,86.0,3.4,26.0,428.0,68.18,52.22
2018,8,19,16,45,731.5,81.0,3.35,25.2,385.5,65.66,50.45
2018,8,19,17,0,724.0,76.0,3.3,24.4,343.0,57.74,44.02
2018,8,19,17,15,678.0,69.5,3.2,23.25,289.0,53.66,40.83
2018,8,19,17,30,632.0,63.0,3.1,22.1,235.0,49.48,37.41
2018,8,19,17,45,526.5,56.0,3.05,20.95,178.0,44.42,33.04
2018,8,19,18,0,421.0,49.0,3.0,19.8,121.0,39.46,28.51
2018,8,19,18,15,339.0,37.5,2.95,18.85,83.0,30.71,20.35
2018,8,19,18,30,257.0,26.0,2.9,17.9,45.0,21.7,8.67
2018,8,19,18,45,137.5,14.5,2.85,17.0,23.5,12.38,0.0
2018,8,19,19,0,18.0,3.0,2.8,16.1,2.0,0.0,0.0
2018,8,19,19,15,9.0,1.5,2.8,15.7,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,20,5,15,13.5,2.5,2.75,12.45,2.5,0.0,0.0
2018,8,20,5,30,27.0,5.0,2.9,12.8,5.0,13.56,0.0
2018,8,20,5,45,88.0,15.5,3.05,13.15,22.5,64.95,0.0
2018,8,20,6,0,149.0,26.0,3.2,13.5,40.0,121.35,89.51
2018,8,20,6,15,192.5,38.0,3.2,14.05,68.0,165.64,133.21
2018,8,20,6,30,236.0,50.0,3.2,14.6,96.0,214.87,177.52
2018,8,20,6,45,120.0,64.5,3.2,15.1,88.0,157.31,129.78
2018,8,20,7,0,4.0,79.0,3.2,15.6,80.0,71.27,55.16
2018,8,20,7,15,4.5,93.0,3.15,16.2,94.5,84.12,65.89
2018,8,20,7,30,5.0,107.0,3.1,16.8,109.0,97.01,76.35
2018,8,20,7,45,5.5,127.5,3.1,17.45,130.0,116.45,92.01
2018,8,20,8,0,6.0,148.0,3.1,18.1,151.0,135.87,107.37
2018,8,20,8,15,20.5,180.5,3.05,18.75,192.0,179.69,142.75
2018,8,20,8,30,35.0,213.0,3.0,19.4,233.0,241.03,191.21
2018,8,20,8,45,57.5,245.0,2.95,20.05,281.0,295.7,233.54
2018,8,20,9,0,80.0,277.0,2.9,20.7,329.0,351.0,275.38
2018,8,20,9,15,173.0,293.0,2.9,21.35,415.0,477.82,372.29
2018,8,20,9,30,266.0,309.0,2.9,22.0,501.0,607.85,467.21
2018,8,20,9,45,497.5,245.5,2.95,22.6,626.0,791.3,600.6
2018,8,20,10,0,729.0,182.0,3.0,23.2,751.0,965.32,718.05
2018,8,20,10,15,794.0,161.0,3.0,23.7,802.0,998.33,735.82
2018,8,20,10,30,859.0,140.0,3.0,24.2,853.0,1036.94,758.31
2018,8,20,10,45,867.0,140.0,3.05,24.7,875.5,1022.34,746.6
2018,8,20,11,0,875.0,140.0,3.1,25.2,898.0,1018.03,742.21
2018,8,20,11,15,879.5,140.5,3.15,25.5,913.5,1006.89,734.0
2018,8,20,11,30,884.0,141.0,3.2,25.8,929.0,991.94,723.48
2018,8,20,11,45,886.5,141.0,3.3,26.1,936.0,970.9,709.45
2018,8,20,12,0,889.0,141.0,3.4,26.4,943.0,946.28,693.12
2018,8,20,12,15,892.5,138.5,3.45,26.45,943.0,916.82,673.94
2018,8,20,12,30,896.0,136.0,3.5,26.5,943.0,883.99,652.46
2018,8,20,12,45,899.0,132.5,3.6,26.6,935.5,846.63,627.94
2018,8,20,13,0,902.0,129.0,3.7,26.7,928.0,806.17,601.11
2018,8,20,13,15,898.5,128.0,3.8,26.6,911.5,760.2,569.38
2018,8,20,13,30,895.0,127.0,3.9,26.5,895.0,711.94,534.56
2018,8,20,13,45,890.0,125.5,3.95,26.35,871.0,660.24,496.23
2018,8,20,14,0,885.0,124.0,4.0,26.2,847.0,606.8,455.45
2018,8,20,14,15,877.5,121.5,4.05,25.9,816.0,549.79,410.99
2018,8,20,14,30,870.0,119.0,4.1,25.6,785.0,491.79,364.23
2018,8,20,14,45,861.0,116.0,4.15,25.3,748.0,429.59,312.82
2018,8,20,15,0,852.0,113.0,4.2,25.0,711.0,368.49,260.79
2018,8,20,15,15,837.0,110.5,4.2,25.0,668.0,306.22,207.02
2018,8,20,15,30,822.0,108.0,4.2,25.0,625.0,244.97,155.0
2018,8,20,15,45,805.5,104.0,4.2,24.0,578.5,183.7,107.35
2018,8,20,16,0,789.0,100.0,4.2,23.0,532.0,124.19,70.31
2018,8,20,16,15,768.5,94.0,4.15,22.25,482.0,73.18,57.1
2018,8,20,16,30,748.0,88.0,4.1,21.5,432.0,69.93,54.74
2018,8,20,16,45,712.0,82.5,4.05,20.7,378.0,61.09,47.49
2018,8,20,17,0,676.0,77.0,4.0,19.9,324.0,58.05,45.16
2018,8,20,17,15,628.5,71.0,3.9,19.0,272.0,54.44,42.26
2018,8,20,17,30,581.0,65.0,3.8,18.1,220.0,50.76,39.17
2018,8,20,17,45,519.5,56.0,3.7,17.2,172.0,44.49,33.62
2018,8,20,18,0,458.0,47.0,3.6,16.3,124.0,38.06,27.68
2018,8,20,18,15,336.5,36.0,3.55,15.7,82.0,29.51,19.51
2018,8,20,18,30,215.0,25.0,3.5,15.1,40.0,20.83,6.89
2018,8,20,18,45,116.0,14.0,3.4,14.45,21.0,11.95,0.0
2018,8,20,19,0,17.0,3.0,3.3,13.8,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.2,13.6,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
