Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.45,12.1,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.5,12.4,1.0,0.85,0.0
2018,8,21,5,45,0.0,4.5,2.6,12.7,4.5,3.69,0.0
2018,8,21,6,0,0.0,8.0,2.7,13.0,8.0,6.56,0.0
2018,8,21,6,15,0.0,13.5,2.65,13.4,13.5,11.09,3.68
2018,8,21,6,30,0.0,19.0,2.6,13.8,19.0,15.63,7.72
2018,8,21,6,45,0.0,25.0,2.55,14.2,25.0,20.6,12.07
2018,8,21,7,0,0.0,31.0,2.5,14.6,31.0,25.57,16.35
2018,8,21,7,15,0.0,37.0,2.4,15.15,37.0,30.55,20.55
2018,8,21,7,30,0.0,43.0,2.3,15.7,43.0,35.54,24.68
2018,8,21,7,45,0.0,58.0,2.25,16.25,58.0,48.04,35.07
2018,8,21,8,0,0.0,73.0,2.2,16.8,73.0,60.57,45.34
2018,8,21,8,15,0.5,99.0,2.15,17.35,99.5,83.51,64.09
2018,8,21,8,30,1.0,125.0,2.1,17.9,126.0,107.46,83.34
2018,8,21,8,45,3.5,152.5,2.05,18.5,155.0,134.92,105.18
2018,8,21,9,0,6.0,180.0,2.0,19.1,184.0,162.63,126.83
2018,8,21,9,15,10.0,206.5,2.05,19.65,213.5,190.98,148.75
2018,8,21,9,30,14.0,233.0,2.1,20.2,243.0,219.4,170.41
2018,8,21,9,45,17.0,251.5,2.1,20.75,264.5,239.09,184.97
2018,8,21,10,0,20.0,270.0,2.1,21.3,286.0,258.68,199.31
2018,8,21,10,15,21.0,283.0,2.2,21.75,300.0,270.85,207.95
2018,8,21,10,30,22.0,296.0,2.3,22.2,314.0,282.85,216.45
2018,8,21,10,45,24.5,314.5,2.35,22.65,335.0,319.75,243.62
2018,8,21,11,0,27.0,333.0,2.4,23.1,356.0,337.99,256.5
2018,8,21,11,15,28.5,342.0,2.5,23.4,367.0,345.25,261.46
2018,8,21,11,30,30.0,351.0,2.6,23.7,378.0,352.07,266.15
2018,8,21,11,45,35.0,364.0,2.7,24.0,395.5,365.48,275.83
2018,8,21,12,0,40.0,377.0,2.8,24.3,413.0,378.03,284.84
2018,8,21,12,15,46.0,386.5,2.9,24.4,428.0,387.25,291.66
2018,8,21,12,30,52.0,396.0,3.0,24.5,443.0,395.47,297.77
2018,8,21,12,45,59.5,399.0,3.1,24.65,452.0,397.97,299.7
2018,8,21,13,0,67.0,402.0,3.2,24.8,461.0,399.42,300.87
2018,8,21,13,15,180.0,384.0,3.25,24.75,538.5,463.45,350.2
2018,8,21,13,30,293.0,366.0,3.3,24.7,616.0,513.17,387.53
2018,8,21,13,45,488.0,295.5,3.4,24.65,698.5,557.28,420.92
2018,8,21,14,0,683.0,225.0,3.5,24.6,781.0,577.83,435.21
2018,8,21,14,15,696.0,212.5,3.55,24.35,760.5,530.49,398.18
2018,8,21,14,30,709.0,200.0,3.6,24.1,740.0,480.6,358.18
2018,8,21,14,45,693.5,195.5,3.65,23.85,702.5,423.41,311.6
2018,8,21,15,0,678.0,191.0,3.7,23.6,665.0,367.18,264.7
2018,8,21,15,15,660.0,185.0,3.7,23.6,623.0,310.39,216.72
2018,8,21,15,30,642.0,179.0,3.7,23.6,581.0,255.42,170.97
2018,8,21,15,45,616.0,173.0,3.7,22.7,534.5,201.45,129.93
2018,8,21,16,0,590.0,167.0,3.7,21.8,488.0,149.22,97.26
2018,8,21,16,15,539.5,159.0,3.65,21.1,431.0,106.94,86.1
2018,8,21,16,30,489.0,151.0,3.6,20.4,374.0,102.98,83.32
2018,8,21,16,45,456.5,138.0,3.55,19.75,326.0,95.83,77.68
2018,8,21,17,0,424.0,125.0,3.5,19.1,278.0,88.35,71.63
2018,8,21,17,15,380.5,109.5,3.4,18.35,230.5,78.7,63.58
2018,8,21,17,30,337.0,94.0,3.3,17.6,183.0,68.67,54.95
2018,8,21,17,45,277.0,76.5,3.2,16.85,138.5,56.72,44.37
2018,8,21,18,0,217.0,59.0,3.1,16.1,94.0,45.11,33.8
2018,8,21,18,15,149.5,40.0,2.9,15.65,60.0,31.01,20.66
2018,8,21,18,30,82.0,21.0,2.7,15.2,26.0,16.64,2.86
2018,8,21,18,45,41.0,10.5,2.55,14.8,13.0,8.96,0.0
2018,8,21,19,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,22,5,15,0.0,1.0,1.05,11.95,1.0,0.0,0.0
2018,8,22,5,30,0.0,2.0,1.2,12.5,2.0,1.71,0.0
2018,8,22,5,45,3.5,10.5,1.35,13.05,11.0,10.37,0.0
2018,8,22,6,0,7.0,19.0,1.5,13.6,20.0,19.38,9.37
2018,8,22,6,15,3.5,33.5,1.55,14.05,34.0,29.62,19.21
2018,8,22,6,30,0.0,48.0,1.6,14.5,48.0,40.96,29.21
2018,8,22,6,45,0.0,63.5,1.65,14.95,63.5,54.98,41.34
2018,8,22,7,0,0.0,79.0,1.7,15.4,79.0,68.87,53.13
2018,8,22,7,15,0.0,78.0,1.65,15.95,78.0,66.09,50.6
2018,8,22,7,30,0.0,77.0,1.6,16.5,77.0,64.22,48.79
2018,8,22,7,45,0.0,85.0,1.6,17.0,85.0,71.08,54.25
2018,8,22,8,0,0.0,93.0,1.6,17.5,93.0,77.98,59.66
2018,8,22,8,15,0.5,114.0,1.6,18.1,114.5,97.36,75.24
2018,8,22,8,30,1.0,135.0,1.6,18.7,136.0,116.86,90.66
2018,8,22,8,45,4.5,164.0,1.65,19.35,167.0,146.86,114.37
2018,8,22,9,0,8.0,193.0,1.7,20.0,198.0,177.14,137.85
2018,8,22,9,15,20.5,234.5,1.75,20.65,249.0,228.59,177.8
2018,8,22,9,30,33.0,276.0,1.8,21.3,300.0,300.41,232.27
2018,8,22,9,45,57.0,315.0,1.85,21.95,358.5,364.01,279.55
2018,8,22,10,0,81.0,354.0,1.9,22.6,417.0,427.38,325.51
2018,8,22,10,15,161.5,367.5,1.95,23.2,499.0,540.45,408.06
2018,8,22,10,30,242.0,381.0,2.0,23.8,581.0,651.62,485.9
2018,8,22,10,45,444.5,316.5,2.1,24.35,695.5,799.54,590.5
2018,8,22,11,0,647.0,252.0,2.2,24.9,810.0,930.57,679.51
2018,8,22,11,15,750.5,205.0,2.25,25.3,862.5,970.23,703.66
2018,8,22,11,30,854.0,158.0,2.3,25.7,915.0,994.92,718.13
2018,8,22,11,45,859.0,157.0,2.4,26.15,923.0,974.83,704.47
2018,8,22,12,0,864.0,156.0,2.5,26.6,931.0,951.01,688.86
2018,8,22,12,15,862.5,156.5,2.55,26.8,929.5,919.31,668.34
2018,8,22,12,30,861.0,157.0,2.6,27.0,928.0,884.46,645.72
2018,8,22,12,45,857.0,157.0,2.7,27.25,918.0,844.19,619.6
2018,8,22,13,0,853.0,157.0,2.8,27.5,908.0,801.34,590.87
2018,8,22,13,15,851.0,154.5,2.9,27.5,891.5,755.36,559.18
2018,8,22,13,30,849.0,152.0,3.0,27.5,875.0,707.11,525.03
2018,8,22,13,45,845.0,149.0,3.1,27.5,851.5,655.14,487.22
2018,8,22,14,0,841.0,146.0,3.2,27.5,828.0,601.52,447.02
2018,8,22,14,15,833.5,143.0,3.3,27.25,797.5,544.72,403.56
2018,8,22,14,30,826.0,140.0,3.4,27.0,767.0,487.11,357.93
2018,8,22,14,45,816.5,136.0,3.45,26.75,730.0,427.38,309.12
2018,8,22,15,0,807.0,132.0,3.5,26.5,693.0,367.6,258.92
2018,8,22,15,15,791.0,128.5,3.5,26.5,650.0,306.71,207.15
2018,8,22,15,30,775.0,125.0,3.5,26.5,607.0,247.1,157.29
2018,8,22,15,45,756.5,120.0,3.6,25.45,560.5,181.34,106.98
2018,8,22,16,0,738.0,115.0,3.7,24.4,514.0,123.16,71.32
2018,8,22,16,15,714.0,108.5,3.7,23.6,464.0,76.11,59.3
2018,8,22,16,30,690.0,102.0,3.7,22.8,414.0,73.22,57.28
2018,8,22,16,45,655.0,95.0,3.7,22.0,362.0,69.66,54.62
2018,8,22,17,0,620.0,88.0,3.7,21.2,310.0,65.94,51.75
2018,8,22,17,15,569.5,80.0,3.6,20.2,258.5,61.15,47.89
2018,8,22,17,30,519.0,72.0,3.5,19.2,207.0,56.22,43.74
2018,8,22,17,45,447.0,61.0,3.4,18.2,158.5,48.5,36.92
2018,8,22,18,0,375.0,50.0,3.3,17.2,110.0,40.57,29.64
2018,8,22,18,15,269.0,36.0,3.2,16.55,71.0,27.91,17.8
2018,8,22,18,30,163.0,22.0,3.1,15.9,32.0,17.15,0.92
2018,8,22,18,45,81.5,11.0,2.95,15.25,16.0,9.39,0.0
2018,8,22,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,5,15,11.5,2.0,1.4,11.1,2.0,0.0,0.0
2018,8,23,5,30,23.0,4.0,1.7,11.8,4.0,0.0,0.0
2018,8,23,5,45,53.5,14.0,1.95,12.5,17.5,33.56,0.0
2018,8,23,6,0,84.0,24.0,2.2,13.2,31.0,78.45,54.14
2018,8,23,6,15,176.5,42.5,2.25,13.7,71.5,166.35,133.23
2018,8,23,6,30,269.0,61.0,2.3,14.2,112.0,251.1,207.02
2018,8,23,6,45,167.0,72.0,2.4,14.7,107.0,198.5,164.64
2018,8,23,7,0,65.0,83.0,2.5,15.2,102.0,135.94,111.22
2018,8,23,7,15,33.0,99.0,2.45,15.7,108.5,119.76,96.77
2018,8,23,7,30,1.0,115.0,2.4,16.2,115.0,102.56,80.98
2018,8,23,7,45,3.0,131.5,2.4,16.7,132.5,118.97,94.26
2018,8,23,8,0,5.0,148.0,2.4,17.2,150.0,135.51,107.38
2018,8,23,8,15,36.0,190.0,2.4,17.75,210.0,219.25,175.65
2018,8,23,8,30,67.0,232.0,2.4,18.3,270.0,293.29,234.06
2018,8,23,8,45,81.5,259.0,2.4,18.85,309.0,335.74,266.0
2018,8,23,9,0,96.0,286.0,2.4,19.4,348.0,378.33,297.53
2018,8,23,9,15,100.5,306.5,2.45,19.85,375.0,403.64,315.36
2018,8,23,9,30,105.0,327.0,2.5,20.3,402.0,428.52,332.75
2018,8,23,9,45,138.5,349.0,2.55,20.8,453.0,504.72,388.55
2018,8,23,10,0,172.0,371.0,2.6,21.3,504.0,559.41,427.42
2018,8,23,10,15,205.0,381.5,2.65,21.7,546.0,600.13,456.05
2018,8,23,10,30,238.0,392.0,2.7,22.1,588.0,639.65,483.54
2018,8,23,10,45,362.0,359.5,2.8,22.45,666.5,743.39,558.52
2018,8,23,11,0,486.0,327.0,2.9,22.8,745.0,842.03,627.46
2018,8,23,11,15,620.5,271.5,2.95,23.1,814.0,909.21,674.47
2018,8,23,11,30,755.0,216.0,3.0,23.4,883.0,967.02,713.43
2018,8,23,11,45,760.5,215.5,3.05,23.65,891.5,948.74,700.23
2018,8,23,12,0,766.0,215.0,3.1,23.9,900.0,926.93,685.43
2018,8,23,12,15,761.5,217.0,3.15,24.0,897.5,895.31,664.44
2018,8,23,12,30,757.0,219.0,3.2,24.1,895.0,860.93,640.81
2018,8,23,12,45,749.0,221.0,3.3,24.2,884.0,821.22,613.44
2018,8,23,13,0,741.0,223.0,3.4,24.3,873.0,779.46,584.18
2018,8,23,13,15,737.0,220.5,3.45,24.2,856.5,734.89,552.7
2018,8,23,13,30,733.0,218.0,3.5,24.1,840.0,688.56,519.24
2018,8,23,13,45,726.5,214.5,3.6,24.0,816.5,638.33,482.26
2018,8,23,14,0,720.0,211.0,3.7,23.9,793.0,587.06,443.45
2018,8,23,14,15,710.0,206.5,3.7,23.6,762.0,532.43,401.09
2018,8,23,14,30,700.0,202.0,3.7,23.3,731.0,477.63,357.33
2018,8,23,14,45,686.5,196.5,3.75,23.05,694.0,420.8,310.83
2018,8,23,15,0,673.0,191.0,3.8,22.8,657.0,364.73,263.83
2018,8,23,15,15,654.5,185.5,3.8,22.8,615.0,308.38,216.03
2018,8,23,15,30,636.0,180.0,3.8,22.8,573.0,253.93,170.61
2018,8,23,15,45,613.0,172.5,3.85,21.85,527.5,199.57,129.2
2018,8,23,16,0,590.0,165.0,3.9,20.9,482.0,146.47,96.03
2018,8,23,16,15,560.0,156.0,3.85,20.2,433.0,105.67,85.4
2018,8,23,16,30,530.0,147.0,3.8,19.5,384.0,101.25,82.19
2018,8,23,16,45,491.0,135.0,3.8,18.8,333.5,94.53,76.9
2018,8,23,17,0,452.0,123.0,3.8,18.1,283.0,87.53,71.24
2018,8,23,17,15,401.0,109.0,3.7,17.35,233.5,78.75,63.88
2018,8,23,17,30,350.0,95.0,3.6,16.6,184.0,69.65,56.01
2018,8,23,17,45,286.0,77.0,3.55,15.9,138.5,57.28,44.96
2018,8,23,18,0,222.0,59.0,3.5,15.2,93.0,44.52,33.27
2018,8,23,18,15,151.0,39.0,3.45,14.8,58.0,30.18,19.66
2018,8,23,18,30,80.0,19.0,3.4,14.4,23.0,15.08,0.0
2018,8,23,18,45,40.0,9.5,3.3,14.0,11.5,8.11,0.0
2018,8,23,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,24,5,15,3.0,1.0,1.7,11.2,1.0,0.0,0.0
2018,8,24,5,30,6.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,8,24,5,45,3.0,9.5,2.25,12.0,9.5,9.32,0.0
2018,8,24,6,0,0.0,17.0,2.5,12.4,17.0,14.01,4.9
2018,8,24,6,15,0.0,31.5,2.5,12.85,31.5,26.04,16.19
2018,8,24,6,30,0.0,46.0,2.5,13.3,46.0,39.08,27.7
2018,8,24,6,45,0.0,64.0,2.5,13.7,64.0,55.84,42.26
2018,8,24,7,0,0.0,82.0,2.5,14.1,82.0,72.39,56.4
2018,8,24,7,15,0.0,89.0,2.45,14.65,89.0,77.31,60.39
2018,8,24,7,30,0.0,96.0,2.4,15.2,96.0,82.64,64.6
2018,8,24,7,45,0.0,108.0,2.35,15.75,108.0,93.09,72.98
2018,8,24,8,0,0.0,120.0,2.3,16.3,120.0,103.58,81.24
2018,8,24,8,15,1.0,139.5,2.3,16.9,140.0,122.24,96.13
2018,8,24,8,30,2.0,159.0,2.3,17.5,160.0,140.95,110.81
2018,8,24,8,45,5.0,178.0,2.25,18.1,181.0,161.07,126.5
2018,8,24,9,0,8.0,197.0,2.2,18.7,202.0,181.28,142.03
2018,8,24,9,15,12.0,220.0,2.2,19.3,228.0,206.42,161.29
2018,8,24,9,30,16.0,243.0,2.2,19.9,254.0,231.57,180.27
2018,8,24,9,45,24.0,272.5,2.2,20.5,290.5,267.03,207.08
2018,8,24,10,0,32.0,302.0,2.2,21.1,327.0,323.05,248.96
2018,8,24,10,15,74.0,345.0,2.25,21.6,405.0,408.21,313.02
2018,8,24,10,30,116.0,388.0,2.3,22.1,483.0,513.1,389.21
2018,8,24,10,45,256.5,374.0,2.35,22.6,591.5,653.68,491.64
2018,8,24,11,0,397.0,360.0,2.4,23.1,700.0,770.33,573.53
2018,8,24,11,15,583.5,284.5,2.5,23.5,794.0,882.83,652.41
2018,8,24,11,30,770.0,209.0,2.6,23.9,888.0,975.05,714.3
2018,8,24,11,45,778.5,207.0,2.65,24.25,897.5,957.74,701.31
2018,8,24,12,0,787.0,205.0,2.7,24.6,907.0,936.73,687.01
2018,8,24,12,15,781.5,207.5,2.8,24.8,904.0,904.18,665.9
2018,8,24,12,30,776.0,210.0,2.9,25.0,901.0,868.86,642.43
2018,8,24,12,45,766.5,213.0,3.0,25.15,889.5,828.23,614.64
2018,8,24,13,0,757.0,216.0,3.1,25.3,878.0,785.58,584.96
2018,8,24,13,15,753.0,213.0,3.2,25.3,861.0,739.88,553.04
2018,8,24,13,30,749.0,210.0,3.3,25.3,844.0,692.4,519.06
2018,8,24,13,45,742.5,207.0,3.35,25.3,820.0,641.82,481.74
2018,8,24,14,0,736.0,204.0,3.4,25.3,796.0,590.14,442.61
2018,8,24,14,15,726.0,199.5,3.45,25.05,765.0,534.63,399.95
2018,8,24,14,30,716.0,195.0,3.5,24.8,734.0,478.92,355.79
2018,8,24,14,45,702.5,190.5,3.55,24.55,697.0,421.92,309.37
2018,8,24,15,0,689.0,186.0,3.6,24.3,660.0,365.64,262.39
2018,8,24,15,15,670.5,180.0,3.6,24.3,617.5,307.9,213.72
2018,8,24,15,30,652.0,174.0,3.6,24.3,575.0,252.04,167.42
2018,8,24,15,45,628.5,167.0,3.6,23.45,528.5,196.93,125.71
2018,8,24,16,0,605.0,160.0,3.6,22.6,482.0,144.87,93.95
2018,8,24,16,15,575.0,150.5,3.55,21.95,432.5,102.59,82.2
2018,8,24,16,30,545.0,141.0,3.5,21.3,383.0,97.72,78.61
2018,8,24,16,45,506.5,130.0,3.4,20.65,332.5,91.54,73.77
2018,8,24,17,0,468.0,119.0,3.3,20.0,282.0,85.1,68.61
2018,8,24,17,15,417.5,105.0,3.2,19.15,232.5,76.22,61.22
2018,8,24,17,30,367.0,91.0,3.1,18.3,183.0,67.03,53.32
2018,8,24,17,45,302.0,73.0,3.0,17.45,137.0,54.55,42.25
2018,8,24,18,0,237.0,55.0,2.9,16.6,91.0,41.67,30.54
2018,8,24,18,15,160.5,36.5,2.8,16.0,56.5,28.0,17.5
2018,8,24,18,30,84.0,18.0,2.7,15.4,22.0,13.97,0.0
2018,8,24,18,45,42.0,9.0,2.6,14.8,11.0,7.68,0.0
2018,8,24,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.3,9.8,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.5,10.4,3.0,0.0,0.0
2018,8,25,5,45,97.0,16.5,1.7,11.05,24.0,53.55,0.0
2018,8,25,6,0,176.0,30.0,1.9,11.7,45.0,143.25,99.4
2018,8,25,6,15,263.0,46.5,1.95,12.3,86.0,218.83,176.24
2018,8,25,6,30,350.0,63.0,2.0,12.9,127.0,302.18,249.56
2018,8,25,6,45,252.5,83.5,2.1,13.5,137.5,269.56,224.71
2018,8,25,7,0,155.0,104.0,2.2,14.1,148.0,225.3,187.72
2018,8,25,7,15,120.0,128.0,2.2,14.75,166.0,233.13,193.21
2018,8,25,7,30,85.0,152.0,2.2,15.4,184.0,222.18,182.56
2018,8,25,7,45,146.0,171.5,2.15,16.1,236.5,309.7,253.87
2018,8,25,8,0,207.0,191.0,2.1,16.8,289.0,386.6,314.24
2018,8,25,8,15,358.0,186.0,2.05,17.6,377.5,535.99,429.76
2018,8,25,8,30,509.0,181.0,2.0,18.4,466.0,698.01,547.56
2018,8,25,8,45,624.0,163.5,1.95,19.15,542.0,807.78,621.45
2018,8,25,9,0,739.0,146.0,1.9,19.9,618.0,912.25,687.73
2018,8,25,9,15,740.5,158.0,1.9,20.65,657.0,939.6,701.13
2018,8,25,9,30,742.0,170.0,1.9,21.4,696.0,963.4,712.9
2018,8,25,9,45,720.0,191.0,1.85,22.1,722.5,969.62,712.74
2018,8,25,10,0,698.0,212.0,1.8,22.8,749.0,971.28,709.93
2018,8,25,10,15,710.5,215.0,1.85,23.45,779.0,985.32,716.7
2018,8,25,10,30,723.0,218.0,1.9,24.1,809.0,995.8,721.11
2018,8,25,10,45,733.5,218.0,1.9,24.75,831.5,997.5,719.45
2018,8,25,11,0,744.0,218.0,1.9,25.4,854.0,995.46,715.65
2018,8,25,11,15,751.5,218.0,2.0,25.85,869.5,986.7,709.53
2018,8,25,11,30,759.0,218.0,2.1,26.3,885.0,974.21,701.17
2018,8,25,11,45,765.0,216.0,2.2,26.8,892.5,954.64,688.2
2018,8,25,12,0,771.0,214.0,2.3,27.3,900.0,931.54,673.01
2018,8,25,12,15,782.0,207.0,2.4,27.6,902.0,904.57,655.81
2018,8,25,12,30,793.0,200.0,2.5,27.9,904.0,867.42,631.85
2018,8,25,12,45,806.0,190.0,2.6,28.2,899.0,833.7,609.56
2018,8,25,13,0,819.0,180.0,2.7,28.5,894.0,796.36,584.13
2018,8,25,13,15,817.5,177.0,2.85,28.5,878.0,751.21,553.45
2018,8,25,13,30,816.0,174.0,3.0,28.5,862.0,703.87,520.34
2018,8,25,13,45,813.5,169.0,3.15,28.5,838.0,652.23,483.18
2018,8,25,14,0,811.0,164.0,3.3,28.5,814.0,598.92,443.57
2018,8,25,14,15,803.5,160.0,3.4,28.15,783.0,542.46,400.72
2018,8,25,14,30,796.0,156.0,3.5,27.8,752.0,485.3,355.79
2018,8,25,14,45,785.5,151.5,3.6,27.5,715.0,426.15,307.81
2018,8,25,15,0,775.0,147.0,3.7,27.2,678.0,362.93,255.49
2018,8,25,15,15,745.0,146.0,3.7,27.2,630.0,301.04,203.73
2018,8,25,15,30,715.0,145.0,3.7,27.2,582.0,242.2,155.5
2018,8,25,15,45,681.0,140.0,3.75,25.85,529.5,183.32,111.82
2018,8,25,16,0,647.0,135.0,3.8,24.5,477.0,128.68,79.5
2018,8,25,16,15,647.5,123.5,3.75,23.55,437.0,86.21,67.9
2018,8,25,16,30,648.0,112.0,3.7,22.6,397.0,80.42,63.52
2018,8,25,16,45,610.0,104.0,3.7,21.65,345.0,76.39,60.53
2018,8,25,17,0,572.0,96.0,3.7,20.7,293.0,72.18,57.29
2018,8,25,17,15,518.0,86.5,3.6,19.75,242.0,66.46,52.61
2018,8,25,17,30,464.0,77.0,3.5,18.8,191.0,57.87,45.21
2018,8,25,17,45,390.0,64.0,3.4,17.85,144.0,48.58,36.94
2018,8,25,18,0,316.0,51.0,3.3,16.9,97.0,39.09,28.2
2018,8,25,18,15,213.0,34.5,3.25,16.3,60.0,26.67,16.08
2018,8,25,18,30,110.0,18.0,3.2,15.7,23.0,14.02,0.0
2018,8,25,18,45,55.0,9.0,3.1,15.1,11.5,7.68,0.0
2018,8,25,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,5,15,5.0,1.0,1.7,10.1,1.0,0.0,0.0
2018,8,26,5,30,10.0,2.0,2.0,10.7,2.0,0.0,0.0
2018,8,26,5,45,58.0,10.5,2.3,11.3,14.5,32.65,0.0
2018,8,26,6,0,106.0,19.0,2.6,11.9,27.0,91.6,60.31
2018,8,26,6,15,149.0,31.0,2.65,12.45,52.5,136.76,109.02
2018,8,26,6,30,192.0,43.0,2.7,13.0,78.0,184.02,152.07
2018,8,26,6,45,115.5,53.5,2.75,13.6,76.5,142.9,118.31
2018,8,26,7,0,39.0,64.0,2.8,14.2,75.0,85.76,68.8
2018,8,26,7,15,20.5,81.5,2.7,14.8,87.5,91.51,73.07
2018,8,26,7,30,2.0,99.0,2.6,15.4,100.0,87.39,68.63
2018,8,26,7,45,20.5,135.5,2.55,16.0,145.0,137.91,110.98
2018,8,26,8,0,39.0,172.0,2.5,16.6,190.0,204.66,165.46
2018,8,26,8,15,124.5,196.5,2.45,17.3,264.0,324.15,262.48
2018,8,26,8,30,210.0,221.0,2.4,18.0,338.0,431.64,346.24
2018,8,26,8,45,505.5,170.0,2.3,18.7,483.5,695.2,546.66
2018,8,26,9,0,801.0,119.0,2.2,19.4,629.0,935.44,709.15
2018,8,26,9,15,844.5,111.0,2.2,20.1,680.0,982.24,734.19
2018,8,26,9,30,888.0,103.0,2.2,20.8,731.0,1014.6,751.33
2018,8,26,9,45,904.0,102.5,2.25,21.55,769.0,1036.99,762.44
2018,8,26,10,0,920.0,102.0,2.3,22.3,807.0,1055.74,771.31
2018,8,26,10,15,928.0,102.5,2.35,22.95,836.5,1063.63,773.61
2018,8,26,10,30,936.0,103.0,2.4,23.6,866.0,1067.46,773.58
2018,8,26,10,45,942.5,103.0,2.5,24.2,889.0,1065.11,770.51
2018,8,26,11,0,949.0,103.0,2.6,24.8,912.0,1058.61,764.97
2018,8,26,11,15,953.0,103.5,2.7,25.2,927.0,1046.01,756.28
2018,8,26,11,30,957.0,104.0,2.8,25.6,942.0,1029.31,745.08
2018,8,26,11,45,959.5,103.0,2.95,26.05,948.5,1005.67,729.76
2018,8,26,12,0,962.0,102.0,3.1,26.5,955.0,978.17,711.91
2018,8,26,12,15,958.0,104.0,3.2,26.65,952.5,944.15,690.16
2018,8,26,12,30,954.0,106.0,3.3,26.8,950.0,906.84,666.1
2018,8,26,12,45,947.5,108.5,3.4,26.95,939.0,864.89,638.73
2018,8,26,13,0,941.0,111.0,3.5,27.1,928.0,820.22,609.25
2018,8,26,13,15,937.5,110.0,3.6,27.05,910.5,772.12,576.79
2018,8,26,13,30,934.0,109.0,3.7,27.0,893.0,721.6,540.44
2018,8,26,13,45,929.0,107.0,3.75,26.95,868.0,667.1,500.03
2018,8,26,14,0,924.0,105.0,3.8,26.9,843.0,610.79,457.04
2018,8,26,14,15,915.0,104.0,3.9,26.6,810.5,551.72,411.11
2018,8,26,14,30,906.0,103.0,4.0,26.3,778.0,491.72,362.79
2018,8,26,14,45,895.0,101.0,4.05,26.0,739.5,429.52,311.12
2018,8,26,15,0,884.0,99.0,4.1,25.7,701.0,367.18,257.92
2018,8,26,15,15,869.5,96.5,4.1,25.7,657.0,303.68,203.04
2018,8,26,15,30,855.0,94.0,4.1,25.7,613.0,235.38,145.62
2018,8,26,15,45,835.0,90.5,4.15,24.55,564.0,171.68,96.97
2018,8,26,16,0,815.0,87.0,4.2,23.4,515.0,110.2,60.63
2018,8,26,16,15,787.5,83.5,4.15,22.55,463.0,66.47,51.43
2018,8,26,16,30,760.0,80.0,4.1,21.7,411.0,64.71,50.32
2018,8,26,16,45,722.5,75.5,4.05,20.85,357.5,62.02,48.35
2018,8,26,17,0,685.0,71.0,4.0,20.0,304.0,54.37,41.99
2018,8,26,17,15,632.0,65.0,3.85,19.05,251.5,50.54,38.84
2018,8,26,17,30,579.0,59.0,3.7,18.1,199.0,46.67,35.51
2018,8,26,17,45,498.0,50.5,3.6,17.1,150.0,40.54,29.98
2018,8,26,18,0,417.0,42.0,3.5,16.1,101.0,34.35,24.13
2018,8,26,18,15,287.0,30.0,3.4,15.55,63.0,24.82,14.27
2018,8,26,18,30,157.0,18.0,3.3,15.0,25.0,15.36,0.0
2018,8,26,18,45,78.5,9.0,3.2,14.4,12.5,7.68,0.0
2018,8,26,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,27,5,15,2.0,0.5,2.65,12.5,0.5,0.0,0.0
2018,8,27,5,30,4.0,1.0,2.8,12.8,1.0,0.0,0.0
2018,8,27,5,45,61.0,11.0,2.95,13.1,15.5,34.39,0.0
2018,8,27,6,0,118.0,21.0,3.1,13.4,30.0,100.88,64.37
2018,8,27,6,15,227.0,33.5,3.1,13.85,68.0,182.55,145.93
2018,8,27,6,30,336.0,46.0,3.1,14.3,106.0,278.77,230.27
2018,8,27,6,45,196.0,52.5,3.15,14.75,90.5,208.05,173.28
2018,8,27,7,0,56.0,59.0,3.2,15.2,75.0,101.9,82.58
2018,8,27,7,15,37.5,88.0,3.15,15.8,99.5,111.46,90.1
2018,8,27,7,30,19.0,117.0,3.1,16.4,124.0,119.34,95.67
2018,8,27,7,45,36.5,149.0,3.05,17.0,165.0,178.43,144.48
2018,8,27,8,0,54.0,181.0,3.0,17.6,206.0,228.62,184.82
2018,8,27,8,15,321.5,162.0,2.95,18.15,338.0,476.76,387.11
2018,8,27,8,30,589.0,143.0,2.9,18.7,470.0,739.37,583.74
2018,8,27,8,45,704.0,122.5,2.9,19.3,545.5,838.65,649.59
2018,8,27,9,0,819.0,102.0,2.9,19.9,621.0,934.22,711.75
2018,8,27,9,15,822.0,109.0,2.9,20.4,659.0,958.96,724.55
2018,8,27,9,30,825.0,116.0,2.9,20.9,697.0,980.04,735.48
2018,8,27,9,45,822.0,125.5,2.9,21.4,729.0,994.16,741.81
2018,8,27,10,0,819.0,135.0,2.9,21.9,761.0,1004.21,745.6
2018,8,27,10,15,828.5,136.5,2.95,22.3,790.0,1014.19,750.22
2018,8,27,10,30,838.0,138.0,3.0,22.7,819.0,1020.34,752.45
2018,8,27,10,45,845.5,138.0,3.05,23.15,841.0,1018.94,749.75
2018,8,27,11,0,853.0,138.0,3.1,23.6,863.0,999.95,735.73
2018,8,27,11,15,857.5,138.0,3.2,23.85,877.0,988.16,727.67
2018,8,27,11,30,862.0,138.0,3.3,24.1,891.0,972.65,717.17
2018,8,27,11,45,864.5,138.0,3.35,24.4,897.5,951.58,702.57
2018,8,27,12,0,867.0,138.0,3.4,24.7,904.0,927.0,685.72
2018,8,27,12,15,862.5,140.5,3.5,24.85,901.5,895.15,664.72
2018,8,27,12,30,858.0,143.0,3.6,25.0,899.0,860.38,641.65
2018,8,27,12,45,850.0,145.0,3.65,25.15,887.5,828.34,620.07
2018,8,27,13,0,842.0,147.0,3.7,25.3,876.0,784.34,589.64
2018,8,27,13,15,838.0,145.5,3.75,25.2,859.0,737.98,556.6
2018,8,27,13,30,834.0,144.0,3.8,25.1,842.0,689.54,521.26
2018,8,27,13,45,827.5,142.0,3.9,25.05,817.5,637.29,482.25
2018,8,27,14,0,821.0,140.0,4.0,25.0,793.0,583.68,441.06
2018,8,27,14,15,812.0,137.0,4.0,24.7,761.5,526.85,396.41
2018,8,27,14,30,803.0,134.0,4.0,24.4,730.0,469.46,349.88
2018,8,27,14,45,792.0,130.5,4.05,24.15,693.0,410.58,300.8
2018,8,27,15,0,781.0,127.0,4.1,23.9,656.0,351.87,250.62
2018,8,27,15,15,764.0,123.5,4.1,23.9,613.5,292.07,199.04
2018,8,27,15,30,747.0,120.0,4.1,23.9,571.0,228.4,145.6
2018,8,27,15,45,728.0,114.5,4.05,22.95,524.5,169.3,100.3
2018,8,27,16,0,709.0,109.0,4.0,22.0,478.0,112.44,66.25
2018,8,27,16,15,685.0,102.0,3.95,21.35,429.0,72.11,56.53
2018,8,27,16,30,661.0,95.0,3.9,20.7,380.0,68.7,53.99
2018,8,27,16,45,626.0,87.5,3.8,20.05,329.5,64.61,50.77
2018,8,27,17,0,591.0,80.0,3.7,19.4,279.0,60.33,47.31
2018,8,27,17,15,539.5,72.0,3.6,18.65,229.5,55.35,43.13
2018,8,27,17,30,488.0,64.0,3.5,17.9,180.0,50.24,38.65
2018,8,27,17,45,413.5,53.5,3.35,17.15,134.5,42.75,31.86
2018,8,27,18,0,339.0,43.0,3.2,16.4,89.0,35.07,24.64
2018,8,27,18,15,205.5,28.0,3.1,15.9,52.5,21.75,11.37
2018,8,27,18,30,72.0,13.0,3.0,15.4,16.0,11.1,0.0
2018,8,27,18,45,36.0,6.5,2.95,14.9,8.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,28,5,15,4.0,1.0,1.75,12.25,1.0,0.0,0.0
2018,8,28,5,30,8.0,2.0,2.0,12.6,2.0,0.0,0.0
2018,8,28,5,45,8.0,5.0,2.25,12.95,5.5,7.56,0.0
2018,8,28,6,0,8.0,8.0,2.5,13.3,9.0,10.49,1.4
2018,8,28,6,15,4.0,14.0,2.6,13.7,14.5,13.91,5.95
2018,8,28,6,30,0.0,20.0,2.7,14.1,20.0,16.46,8.34
2018,8,28,6,45,0.0,27.5,2.75,14.5,27.5,22.67,13.78
2018,8,28,7,0,0.0,35.0,2.8,14.9,35.0,28.88,19.15
2018,8,28,7,15,0.0,39.0,2.8,15.3,39.0,32.21,21.96
2018,8,28,7,30,0.0,43.0,2.8,15.7,43.0,35.54,24.7
2018,8,28,7,45,0.0,47.0,2.8,16.15,47.0,38.88,27.38
2018,8,28,8,0,0.0,51.0,2.8,16.6,51.0,42.22,30.04
2018,8,28,8,15,0.0,78.0,2.85,17.15,78.0,64.76,48.66
2018,8,28,8,30,0.0,105.0,2.9,17.7,105.0,88.38,67.86
2018,8,28,8,45,2.0,132.5,2.9,18.3,134.0,115.21,89.45
2018,8,28,9,0,4.0,160.0,2.9,18.9,163.0,142.35,110.95
2018,8,28,9,15,8.5,191.0,2.95,19.35,197.0,175.49,137.08
2018,8,28,9,30,13.0,222.0,3.0,19.8,231.0,208.84,162.98
2018,8,28,9,45,15.5,238.5,3.05,20.3,250.0,226.19,175.93
2018,8,28,10,0,18.0,255.0,3.1,20.8,269.0,243.44,188.73
2018,8,28,10,15,23.5,280.0,3.15,21.15,299.0,271.73,210.15
2018,8,28,10,30,29.0,305.0,3.2,21.5,329.0,319.3,245.95
2018,8,28,10,45,26.5,306.0,3.25,21.85,328.0,315.15,241.96
2018,8,28,11,0,24.0,307.0,3.3,22.2,327.0,310.99,238.18
2018,8,28,11,15,27.0,321.0,3.35,22.45,344.0,324.98,248.43
2018,8,28,11,30,30.0,335.0,3.4,22.7,361.0,338.38,258.16
2018,8,28,11,45,38.5,355.5,3.45,22.95,389.0,362.52,276.08
2018,8,28,12,0,47.0,376.0,3.5,23.2,417.0,385.44,292.92
2018,8,28,12,15,55.0,383.0,3.55,23.3,431.0,393.82,299.14
2018,8,28,12,30,63.0,390.0,3.6,23.4,445.0,401.11,304.6
2018,8,28,12,45,127.5,379.5,3.6,23.5,490.0,446.84,339.93
2018,8,28,13,0,192.0,369.0,3.6,23.6,535.0,475.15,361.77
2018,8,28,13,15,380.5,312.5,3.65,23.6,632.5,559.49,426.42
2018,8,28,13,30,569.0,256.0,3.7,23.6,730.0,611.83,465.65
2018,8,28,13,45,731.0,179.0,3.7,23.55,769.5,610.45,464.7
2018,8,28,14,0,893.0,102.0,3.7,23.5,809.0,589.94,448.26
2018,8,28,14,15,897.5,95.5,3.7,23.3,782.0,534.62,403.84
2018,8,28,14,30,902.0,89.0,3.7,23.1,755.0,477.01,356.2
2018,8,28,14,45,893.0,86.5,3.7,22.95,717.5,415.45,303.97
2018,8,28,15,0,884.0,84.0,3.7,22.8,680.0,353.56,250.14
2018,8,28,15,15,870.0,82.5,3.7,22.8,637.0,291.1,195.33
2018,8,28,15,30,856.0,81.0,3.7,22.8,594.0,229.4,142.44
2018,8,28,15,45,839.5,78.0,3.6,22.1,547.0,167.29,94.45
2018,8,28,16,0,823.0,75.0,3.5,21.4,500.0,99.55,53.23
2018,8,28,16,15,802.0,71.0,3.45,20.85,450.5,57.77,44.36
2018,8,28,16,30,781.0,67.0,3.4,20.3,401.0,55.35,42.56
2018,8,28,16,45,747.5,63.0,3.35,19.8,348.5,52.7,40.49
2018,8,28,17,0,714.0,59.0,3.3,19.3,296.0,50.0,38.31
2018,8,28,17,15,664.0,54.0,3.15,18.6,244.0,46.3,35.2
2018,8,28,17,30,614.0,49.0,3.0,17.9,192.0,42.59,31.93
2018,8,28,17,45,534.0,42.5,2.9,17.15,144.0,34.33,24.47
2018,8,28,18,0,454.0,36.0,2.8,16.4,96.0,29.54,19.8
2018,8,28,18,15,306.0,25.5,2.65,15.9,58.0,21.08,10.29
2018,8,28,18,30,158.0,15.0,2.5,15.4,20.0,12.8,0.0
2018,8,28,18,45,79.0,7.5,2.4,14.9,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,29,5,15,9.0,1.5,1.25,11.7,1.0,0.0,0.0
2018,8,29,5,30,18.0,3.0,1.4,12.3,2.0,0.0,0.0
2018,8,29,5,45,145.0,14.5,1.6,12.9,24.0,72.25,0.0
2018,8,29,6,0,272.0,26.0,1.8,13.5,46.0,181.61,108.83
2018,8,29,6,15,381.0,35.5,1.9,14.1,87.5,272.69,216.74
2018,8,29,6,30,490.0,45.0,2.0,14.7,129.0,368.85,301.42
2018,8,29,6,45,557.0,52.0,2.05,15.3,179.0,445.97,367.19
2018,8,29,7,0,624.0,59.0,2.1,15.9,229.0,528.39,434.03
2018,8,29,7,15,668.5,64.5,2.1,16.45,281.5,597.0,485.95
2018,8,29,7,30,713.0,70.0,2.1,17.0,334.0,663.69,533.65
2018,8,29,7,45,744.0,74.5,2.1,17.5,386.0,723.48,574.55
2018,8,29,8,0,775.0,79.0,2.1,18.0,438.0,782.88,613.86
2018,8,29,8,15,799.5,82.0,2.1,18.6,488.0,833.84,645.83
2018,8,29,8,30,824.0,85.0,2.1,19.2,538.0,883.15,675.93
2018,8,29,8,45,842.5,87.0,2.15,19.75,584.5,913.15,692.93
2018,8,29,9,0,861.0,89.0,2.2,20.3,631.0,950.5,714.9
2018,8,29,9,15,877.0,90.0,2.25,20.85,673.5,981.34,732.23
2018,8,29,9,30,893.0,91.0,2.3,21.4,716.0,1008.95,747.41
2018,8,29,9,45,905.0,91.5,2.4,22.0,752.0,1028.49,757.73
2018,8,29,10,0,917.0,92.0,2.5,22.6,788.0,1044.28,765.74
2018,8,29,10,15,925.5,92.5,2.55,23.0,818.0,1052.61,769.12
2018,8,29,10,30,934.0,93.0,2.6,23.4,848.0,1056.89,770.1
2018,8,29,10,45,940.5,93.5,2.7,23.85,870.5,1055.01,767.69
2018,8,29,11,0,947.0,94.0,2.8,24.3,893.0,1048.97,762.77
2018,8,29,11,15,951.0,93.5,2.95,24.55,907.5,1035.24,754.08
2018,8,29,11,30,955.0,93.0,3.1,24.8,922.0,1017.45,742.83
2018,8,29,11,45,957.5,92.5,3.2,25.1,928.5,994.25,727.51
2018,8,29,12,0,960.0,92.0,3.3,25.4,935.0,967.17,709.68
2018,8,29,12,15,958.0,93.5,3.4,25.5,933.5,934.38,688.57
2018,8,29,12,30,956.0,95.0,3.5,25.6,932.0,898.18,665.06
2018,8,29,12,45,950.5,97.0,3.55,25.7,921.5,856.41,637.33
2018,8,29,13,0,945.0,99.0,3.6,25.8,911.0,811.85,607.48
2018,8,29,13,15,942.0,98.0,3.7,25.8,893.5,763.78,574.89
2018,8,29,13,30,939.0,97.0,3.8,25.8,876.0,713.23,538.04
2018,8,29,13,45,934.5,95.5,3.85,25.75,851.5,659.06,497.44
2018,8,29,14,0,930.0,94.0,3.9,25.7,827.0,603.0,454.18
2018,8,29,14,15,922.5,92.5,3.95,25.5,795.0,543.8,407.41
2018,8,29,14,30,915.0,91.0,4.0,25.3,763.0,483.52,358.19
2018,8,29,14,45,904.5,89.5,4.05,25.05,725.0,421.3,305.94
2018,8,29,15,0,894.0,88.0,4.1,24.8,687.0,358.87,252.14
2018,8,29,15,15,880.0,85.5,4.1,24.8,643.0,294.85,196.43
2018,8,29,15,30,866.0,83.0,4.1,24.8,599.0,231.61,142.69
2018,8,29,15,45,847.0,81.0,4.05,23.95,551.0,169.15,95.1
2018,8,29,16,0,828.0,79.0,4.0,23.1,503.0,101.51,54.86
2018,8,29,16,15,802.0,75.5,3.95,22.55,451.5,61.12,46.91
2018,8,29,16,30,776.0,72.0,3.9,22.0,400.0,59.13,45.52
2018,8,29,16,45,739.0,67.5,3.9,21.45,346.5,56.2,43.24
2018,8,29,17,0,702.0,63.0,3.9,20.9,293.0,53.21,40.84
2018,8,29,17,15,428.5,45.5,3.7,20.2,178.0,34.41,24.56
2018,8,29,17,30,155.0,28.0,3.5,19.5,63.0,20.99,12.79
2018,8,29,17,45,161.0,22.5,3.3,18.85,50.5,16.73,8.94
2018,8,29,18,0,167.0,17.0,3.1,18.2,38.0,12.99,5.44
2018,8,29,18,15,105.0,12.5,2.85,17.7,23.5,9.65,1.24
2018,8,29,18,30,43.0,8.0,2.6,17.2,9.0,6.83,0.0
2018,8,29,18,45,21.5,4.0,2.4,16.65,4.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.0,13.8,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,14.2,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.0,1.35,14.6,3.0,4.63,0.0
2018,8,30,6,0,5.0,5.0,1.5,15.0,5.0,6.57,0.0
2018,8,30,6,15,2.5,7.0,1.55,15.4,7.0,7.21,0.31
2018,8,30,6,30,0.0,9.0,1.6,15.8,9.0,7.39,0.59
2018,8,30,6,45,0.0,13.0,1.7,16.2,13.0,10.68,3.46
2018,8,30,7,0,0.0,17.0,1.8,16.6,17.0,13.99,6.31
2018,8,30,7,15,0.0,22.5,1.75,16.85,22.5,18.54,10.19
2018,8,30,7,30,0.0,28.0,1.7,17.1,28.0,23.1,14.02
2018,8,30,7,45,0.0,42.0,1.65,17.4,42.0,34.72,23.77
2018,8,30,8,0,0.0,56.0,1.6,17.7,56.0,46.38,33.41
2018,8,30,8,15,0.0,71.5,1.55,18.05,71.5,59.33,43.99
2018,8,30,8,30,0.0,87.0,1.5,18.4,87.0,72.31,54.46
2018,8,30,8,45,3.0,129.5,1.5,18.8,131.5,113.46,87.85
2018,8,30,9,0,6.0,172.0,1.5,19.2,176.0,155.91,121.53
2018,8,30,9,15,21.0,193.5,1.5,19.75,208.0,204.74,160.04
2018,8,30,9,30,36.0,215.0,1.5,20.3,240.0,240.96,187.93
2018,8,30,9,45,57.0,255.0,1.55,20.85,297.0,302.75,235.05
2018,8,30,10,0,78.0,295.0,1.6,21.4,354.0,364.48,280.86
2018,8,30,10,15,82.5,317.0,1.7,21.85,381.5,389.7,298.5
2018,8,30,10,30,87.0,339.0,1.8,22.3,409.0,414.18,315.65
2018,8,30,10,45,125.0,319.5,1.95,22.75,423.0,448.31,341.31
2018,8,30,11,0,163.0,300.0,2.1,23.2,437.0,461.1,351.36
2018,8,30,11,15,161.5,326.5,2.2,23.5,464.0,480.53,364.48
2018,8,30,11,30,160.0,353.0,2.3,23.8,491.0,498.44,376.43
2018,8,30,11,45,193.5,382.5,2.45,24.15,551.0,550.31,413.63
2018,8,30,12,0,227.0,412.0,2.6,24.5,611.0,598.44,447.46
2018,8,30,12,15,511.5,296.0,2.7,24.6,742.5,750.23,559.96
2018,8,30,12,30,796.0,180.0,2.8,24.7,874.0,853.11,634.21
2018,8,30,12,45,846.0,152.0,2.9,24.85,882.5,831.72,619.37
2018,8,30,13,0,896.0,124.0,3.0,25.0,891.0,797.24,596.55
2018,8,30,13,15,893.0,122.5,3.05,24.95,873.5,750.48,564.0
2018,8,30,13,30,890.0,121.0,3.1,24.9,856.0,701.4,528.38
2018,8,30,13,45,885.5,119.0,3.2,24.9,832.0,648.86,489.34
2018,8,30,14,0,881.0,117.0,3.3,24.9,808.0,594.57,447.73
2018,8,30,14,15,873.0,114.5,3.35,24.65,776.0,536.61,402.28
2018,8,30,14,30,865.0,112.0,3.4,24.4,744.0,477.75,354.54
2018,8,30,14,45,854.5,109.5,3.45,24.2,706.5,414.83,302.13
2018,8,30,15,0,844.0,107.0,3.5,24.0,669.0,353.29,249.36
2018,8,30,15,15,828.0,104.0,3.5,24.0,625.0,290.22,194.86
2018,8,30,15,30,812.0,101.0,3.5,24.0,581.0,228.38,142.64
2018,8,30,15,45,792.5,97.0,3.55,23.2,533.5,166.86,95.9
2018,8,30,16,0,773.0,93.0,3.6,22.4,486.0,107.56,61.93
2018,8,30,16,15,746.5,88.0,3.6,21.8,435.0,69.76,54.48
2018,8,30,16,30,720.0,83.0,3.6,21.2,384.0,61.39,47.63
2018,8,30,16,45,681.0,78.0,3.6,20.6,332.0,58.68,45.56
2018,8,30,17,0,642.0,73.0,3.6,20.0,280.0,55.92,43.37
2018,8,30,17,15,584.5,65.5,3.5,19.25,228.0,51.02,39.21
2018,8,30,17,30,527.0,58.0,3.4,18.5,176.0,46.01,34.79
2018,8,30,17,45,438.0,48.5,3.3,17.75,129.0,39.07,28.45
2018,8,30,18,0,349.0,39.0,3.2,17.0,82.0,32.05,21.69
2018,8,30,18,15,221.5,26.0,3.1,16.5,48.5,21.62,8.75
2018,8,30,18,30,94.0,13.0,3.0,16.0,15.0,11.1,0.0
2018,8,30,18,45,47.0,6.5,2.9,15.45,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
