Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,20,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.4,12.5,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,13.0,2.0,0.0,0.0
2018,8,31,5,45,14.5,4.5,1.85,13.45,5.0,9.87,0.0
2018,8,31,6,0,17.0,7.0,2.1,13.9,8.0,18.98,4.88
2018,8,31,6,15,8.5,11.0,2.1,14.4,11.5,13.78,5.78
2018,8,31,6,30,0.0,15.0,2.1,14.9,15.0,12.33,4.78
2018,8,31,6,45,0.0,21.0,2.1,15.45,21.0,17.29,9.12
2018,8,31,7,0,0.0,27.0,2.1,16.0,27.0,22.25,13.4
2018,8,31,7,15,0.0,36.0,2.0,16.55,36.0,29.72,19.73
2018,8,31,7,30,0.0,45.0,1.9,17.1,45.0,37.2,25.97
2018,8,31,7,45,0.0,67.5,1.8,17.7,67.5,55.95,41.57
2018,8,31,8,0,0.0,90.0,1.7,18.3,90.0,75.48,57.52
2018,8,31,8,15,5.0,126.0,1.6,19.1,128.5,113.35,88.34
2018,8,31,8,30,10.0,162.0,1.5,19.9,167.0,152.18,119.15
2018,8,31,8,45,81.5,209.0,1.45,20.65,259.5,282.63,223.49
2018,8,31,9,0,153.0,256.0,1.4,21.4,352.0,424.07,330.28
2018,8,31,9,15,457.5,196.5,1.45,22.1,509.0,700.24,534.27
2018,8,31,9,30,762.0,137.0,1.5,22.8,666.0,944.84,695.42
2018,8,31,9,45,826.0,119.5,1.55,23.5,719.5,995.29,722.22
2018,8,31,10,0,890.0,102.0,1.6,24.2,773.0,1030.03,741.04
2018,8,31,10,15,898.5,102.0,1.7,24.85,801.5,1037.46,743.73
2018,8,31,10,30,907.0,102.0,1.8,25.5,830.0,1040.95,744.38
2018,8,31,10,45,913.5,102.5,1.9,26.15,852.5,1038.96,741.73
2018,8,31,11,0,920.0,103.0,2.0,26.8,875.0,1032.89,736.68
2018,8,31,11,15,923.0,104.0,2.15,27.25,889.0,1019.84,728.53
2018,8,31,11,30,926.0,105.0,2.3,27.7,903.0,1002.82,717.9
2018,8,31,11,45,928.0,104.5,2.45,28.1,909.0,979.45,703.33
2018,8,31,12,0,930.0,104.0,2.6,28.5,915.0,952.34,686.29
2018,8,31,12,15,932.0,102.0,2.75,28.65,913.5,920.14,666.48
2018,8,31,12,30,934.0,100.0,2.9,28.8,912.0,884.47,644.18
2018,8,31,12,45,935.0,98.5,3.1,28.95,903.5,845.14,619.46
2018,8,31,13,0,936.0,97.0,3.3,29.1,895.0,802.66,592.21
2018,8,31,13,15,933.0,96.0,3.45,29.0,877.5,754.82,560.72
2018,8,31,13,30,930.0,95.0,3.6,28.9,860.0,704.52,524.95
2018,8,31,13,45,925.5,93.5,3.75,28.85,835.5,650.63,485.36
2018,8,31,14,0,921.0,92.0,3.9,28.8,811.0,594.89,443.04
2018,8,31,14,15,913.5,91.0,4.0,28.4,779.5,536.46,397.7
2018,8,31,14,30,906.0,90.0,4.1,28.0,748.0,476.96,349.83
2018,8,31,14,45,896.5,87.5,4.2,27.65,710.0,414.69,298.14
2018,8,31,15,0,887.0,85.0,4.3,27.3,672.0,352.15,244.79
2018,8,31,15,15,872.5,83.0,4.3,27.3,628.5,288.74,190.03
2018,8,31,15,30,858.0,81.0,4.3,27.3,585.0,226.18,137.41
2018,8,31,15,45,841.5,77.5,4.4,26.05,537.5,163.38,90.33
2018,8,31,16,0,825.0,74.0,4.5,24.8,490.0,95.12,50.58
2018,8,31,16,15,801.5,70.5,4.4,23.95,439.5,57.63,43.71
2018,8,31,16,30,778.0,67.0,4.3,23.1,389.0,55.54,42.26
2018,8,31,16,45,743.0,63.0,4.2,22.3,336.5,52.88,40.24
2018,8,31,17,0,708.0,59.0,4.1,21.5,284.0,50.18,38.12
2018,8,31,17,15,635.0,55.0,3.9,20.5,229.0,47.18,35.66
2018,8,31,17,30,562.0,51.0,3.7,19.5,174.0,40.66,29.95
2018,8,31,17,45,491.0,43.0,3.5,18.55,129.0,34.81,24.6
2018,8,31,18,0,420.0,35.0,3.3,17.6,84.0,28.9,18.83
2018,8,31,18,15,260.0,23.5,3.15,16.95,49.0,19.56,5.92
2018,8,31,18,30,100.0,12.0,3.0,16.3,14.0,10.24,0.0
2018,8,31,18,45,50.0,6.0,2.85,15.65,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,1,5,45,81.0,11.0,1.85,13.4,16.0,43.23,0.0
2018,9,1,6,0,162.0,22.0,2.1,13.9,32.0,123.04,54.95
2018,9,1,6,15,255.0,35.0,2.05,14.45,68.5,204.71,161.12
2018,9,1,6,30,348.0,48.0,2.0,15.0,105.0,291.68,238.42
2018,9,1,6,45,250.5,61.5,2.0,15.55,110.5,259.17,214.38
2018,9,1,7,0,153.0,75.0,2.0,16.1,116.0,203.47,168.55
2018,9,1,7,15,80.5,99.0,1.85,16.9,121.0,171.01,140.01
2018,9,1,7,30,8.0,123.0,1.7,17.7,126.0,118.58,93.97
2018,9,1,7,45,58.0,155.0,1.6,18.55,181.0,205.74,166.17
2018,9,1,8,0,108.0,187.0,1.5,19.4,236.0,302.34,242.63
2018,9,1,8,15,358.5,165.0,1.45,20.1,355.0,538.48,426.47
2018,9,1,8,30,609.0,143.0,1.4,20.8,474.0,762.99,585.68
2018,9,1,8,45,717.5,123.5,1.4,21.45,546.0,858.38,644.94
2018,9,1,9,0,826.0,104.0,1.4,22.1,618.0,949.11,700.21
2018,9,1,9,15,831.5,111.0,1.5,22.75,657.5,976.16,714.48
2018,9,1,9,30,837.0,118.0,1.6,23.4,697.0,999.56,727.17
2018,9,1,9,45,837.5,125.5,1.7,24.0,730.0,1014.7,734.78
2018,9,1,10,0,838.0,133.0,1.8,24.6,763.0,1025.84,740.02
2018,9,1,10,15,846.5,135.0,1.95,25.05,792.0,1035.06,745.28
2018,9,1,10,30,855.0,137.0,2.1,25.5,821.0,1040.33,748.11
2018,9,1,10,45,860.5,138.5,2.25,26.0,842.5,1038.03,746.09
2018,9,1,11,0,866.0,140.0,2.4,26.5,864.0,1031.72,741.64
2018,9,1,11,15,870.5,141.0,2.55,26.8,879.0,1006.41,725.71
2018,9,1,11,30,875.0,142.0,2.7,27.1,894.0,991.1,716.29
2018,9,1,11,45,876.5,142.5,2.85,27.45,900.0,968.73,702.03
2018,9,1,12,0,878.0,143.0,3.0,27.8,906.0,942.82,685.44
2018,9,1,12,15,873.5,145.5,3.1,28.0,903.0,910.05,664.3
2018,9,1,12,30,869.0,148.0,3.2,28.2,900.0,884.32,647.76
2018,9,1,12,45,860.5,150.5,3.3,28.35,888.0,841.69,619.87
2018,9,1,13,0,852.0,153.0,3.4,28.5,876.0,796.74,589.59
2018,9,1,13,15,847.5,151.0,3.45,28.5,858.0,748.52,555.71
2018,9,1,13,30,843.0,149.0,3.5,28.5,840.0,698.27,519.57
2018,9,1,13,45,836.0,147.5,3.6,28.45,815.0,645.13,480.63
2018,9,1,14,0,829.0,146.0,3.7,28.4,790.0,590.65,439.49
2018,9,1,14,15,820.5,143.0,3.7,28.1,758.5,533.1,394.97
2018,9,1,14,30,812.0,140.0,3.7,27.8,727.0,474.92,348.5
2018,9,1,14,45,800.0,136.5,3.7,27.5,689.0,414.65,299.05
2018,9,1,15,0,788.0,133.0,3.7,27.2,651.0,354.71,248.64
2018,9,1,15,15,770.0,129.0,3.7,27.2,607.0,288.68,193.12
2018,9,1,15,30,752.0,125.0,3.7,27.2,563.0,228.26,143.18
2018,9,1,15,45,730.5,119.5,3.65,26.2,515.5,168.2,98.64
2018,9,1,16,0,709.0,114.0,3.6,25.2,468.0,110.77,66.46
2018,9,1,16,15,682.0,106.5,3.55,24.4,417.5,76.15,59.33
2018,9,1,16,30,655.0,99.0,3.5,23.6,367.0,72.42,56.59
2018,9,1,16,45,615.0,91.5,3.4,22.8,315.5,68.36,53.47
2018,9,1,17,0,575.0,84.0,3.3,22.0,264.0,64.16,50.13
2018,9,1,17,15,517.0,74.0,3.2,21.0,213.0,57.65,44.66
2018,9,1,17,30,459.0,64.0,3.1,20.0,162.0,50.94,38.78
2018,9,1,17,45,373.5,52.0,2.95,19.0,117.0,42.14,30.82
2018,9,1,18,0,288.0,40.0,2.8,18.0,72.0,30.96,20.38
2018,9,1,18,15,173.0,24.5,2.8,17.35,41.0,19.08,3.61
2018,9,1,18,30,58.0,9.0,2.8,16.7,10.0,7.68,0.0
2018,9,1,18,45,29.0,4.5,2.85,16.05,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,2,5,45,79.5,11.5,1.8,12.35,16.5,43.16,0.0
2018,9,2,6,0,159.0,23.0,2.0,12.9,33.0,123.11,46.54
2018,9,2,6,15,268.5,37.0,2.0,13.55,72.5,216.14,170.12
2018,9,2,6,30,378.0,51.0,2.0,14.2,112.0,312.82,256.01
2018,9,2,6,45,453.0,61.0,2.05,14.85,160.5,393.98,325.61
2018,9,2,7,0,528.0,71.0,2.1,15.5,209.0,481.24,397.11
2018,9,2,7,15,579.5,78.5,2.05,16.35,261.0,553.79,453.18
2018,9,2,7,30,631.0,86.0,2.0,17.2,313.0,628.9,507.29
2018,9,2,7,45,668.5,91.5,1.95,18.05,365.0,692.06,550.08
2018,9,2,8,0,706.0,97.0,1.9,18.9,417.0,755.55,591.44
2018,9,2,8,15,733.5,101.0,1.9,19.75,466.5,808.06,623.99
2018,9,2,8,30,761.0,105.0,1.9,20.6,516.0,853.78,651.03
2018,9,2,8,45,782.5,108.5,1.9,21.45,563.0,897.22,675.92
2018,9,2,9,0,804.0,112.0,1.9,22.3,610.0,938.23,698.68
2018,9,2,9,15,813.5,117.0,1.95,23.2,649.5,966.37,713.08
2018,9,2,9,30,823.0,122.0,2.0,24.1,689.0,991.1,725.29
2018,9,2,9,45,827.5,127.5,2.05,25.0,722.5,1007.74,732.29
2018,9,2,10,0,832.0,133.0,2.1,25.9,756.0,1020.57,736.99
2018,9,2,10,15,841.0,135.0,2.1,26.6,785.0,1030.22,739.77
2018,9,2,10,30,850.0,137.0,2.1,27.3,814.0,1035.94,740.23
2018,9,2,10,45,857.0,137.5,2.15,28.0,836.0,1034.02,736.68
2018,9,2,11,0,864.0,138.0,2.2,28.7,858.0,1028.1,730.85
2018,9,2,11,15,868.5,138.5,2.25,29.25,872.0,1002.42,713.22
2018,9,2,11,30,873.0,139.0,2.3,29.8,886.0,986.62,702.1
2018,9,2,11,45,875.5,139.0,2.3,30.35,892.5,964.72,686.62
2018,9,2,12,0,878.0,139.0,2.3,30.9,899.0,939.24,669.04
2018,9,2,12,15,874.5,140.5,2.4,31.15,896.0,906.42,648.51
2018,9,2,12,30,871.0,142.0,2.5,31.4,893.0,870.6,625.93
2018,9,2,12,45,864.0,143.5,2.55,31.65,881.5,837.73,604.74
2018,9,2,13,0,857.0,145.0,2.6,31.9,870.0,792.9,575.08
2018,9,2,13,15,853.0,143.0,2.7,31.85,852.0,744.84,542.64
2018,9,2,13,30,849.0,141.0,2.8,31.8,834.0,694.68,507.8
2018,9,2,13,45,843.0,139.0,2.85,31.75,809.0,641.44,469.52
2018,9,2,14,0,837.0,137.0,2.9,31.7,784.0,586.75,429.0
2018,9,2,14,15,828.0,134.0,3.0,31.4,752.0,528.54,385.15
2018,9,2,14,30,819.0,131.0,3.1,31.1,720.0,469.75,339.23
2018,9,2,14,45,807.0,127.5,3.15,30.75,682.0,409.1,290.38
2018,9,2,15,0,795.0,124.0,3.2,30.4,644.0,348.76,240.45
2018,9,2,15,15,777.0,120.5,3.2,30.4,600.0,287.51,189.22
2018,9,2,15,30,759.0,117.0,3.2,30.4,556.0,222.58,136.57
2018,9,2,15,45,737.5,111.5,3.3,29.25,508.5,162.18,92.57
2018,9,2,16,0,716.0,106.0,3.4,28.1,461.0,104.38,60.98
2018,9,2,16,15,688.0,100.0,3.4,27.1,411.0,71.82,55.07
2018,9,2,16,30,660.0,94.0,3.4,26.1,361.0,69.0,53.13
2018,9,2,16,45,618.5,87.0,3.45,25.1,309.5,65.16,50.25
2018,9,2,17,0,577.0,80.0,3.5,24.1,258.0,61.21,47.16
2018,9,2,17,15,515.5,71.0,3.4,22.9,207.5,55.37,42.33
2018,9,2,17,30,454.0,62.0,3.3,21.7,157.0,49.4,37.14
2018,9,2,17,45,363.5,50.5,3.2,20.5,112.5,40.97,29.55
2018,9,2,18,0,273.0,39.0,3.1,19.3,68.0,30.18,19.42
2018,9,2,18,15,161.5,23.5,3.1,18.55,38.5,18.31,0.38
2018,9,2,18,30,50.0,8.0,3.1,17.8,9.0,6.83,0.0
2018,9,2,18,45,25.0,4.0,3.05,17.0,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.7,12.4,4.0,3.41,0.0
2018,9,3,6,0,0.0,8.0,1.9,12.8,8.0,6.57,0.0
2018,9,3,6,15,109.0,26.0,1.95,13.4,43.5,113.51,87.38
2018,9,3,6,30,218.0,44.0,2.0,14.0,79.0,207.16,169.68
2018,9,3,6,45,207.5,50.0,2.1,14.6,93.0,216.86,180.29
2018,9,3,7,0,197.0,56.0,2.2,15.2,107.0,225.72,188.79
2018,9,3,7,15,98.5,68.0,2.15,15.85,93.5,146.7,121.24
2018,9,3,7,30,0.0,80.0,2.1,16.5,80.0,67.72,51.74
2018,9,3,7,45,9.5,115.0,2.1,17.1,119.5,109.15,86.47
2018,9,3,8,0,19.0,150.0,2.1,17.7,159.0,151.86,121.34
2018,9,3,8,15,73.5,185.0,2.1,18.5,224.0,251.7,202.73
2018,9,3,8,30,128.0,220.0,2.1,19.3,289.0,360.67,287.82
2018,9,3,8,45,294.5,214.0,2.1,20.05,390.5,531.79,419.68
2018,9,3,9,0,461.0,208.0,2.1,20.8,492.0,712.92,550.59
2018,9,3,9,15,589.0,184.5,2.1,21.5,572.5,828.44,628.93
2018,9,3,9,30,717.0,161.0,2.1,22.2,653.0,937.63,698.22
2018,9,3,9,45,742.5,161.0,2.1,22.9,693.5,968.0,713.73
2018,9,3,10,0,768.0,161.0,2.1,23.6,734.0,995.18,727.84
2018,9,3,10,15,778.5,163.0,2.15,24.25,763.0,997.18,726.43
2018,9,3,10,30,789.0,165.0,2.2,24.9,792.0,1004.38,728.78
2018,9,3,10,45,796.0,166.5,2.25,25.5,813.5,1003.7,726.29
2018,9,3,11,0,803.0,168.0,2.3,26.1,835.0,999.18,721.56
2018,9,3,11,15,808.0,169.0,2.4,26.55,849.5,988.34,713.9
2018,9,3,11,30,813.0,170.0,2.5,27.0,864.0,973.72,703.94
2018,9,3,11,45,816.0,169.5,2.55,27.4,870.0,952.05,689.19
2018,9,3,12,0,819.0,169.0,2.6,27.8,876.0,926.86,672.26
2018,9,3,12,15,822.0,167.0,2.7,28.0,875.0,896.84,653.11
2018,9,3,12,30,825.0,165.0,2.8,28.2,874.0,863.55,631.71
2018,9,3,12,45,827.0,161.5,2.9,28.4,865.0,824.96,606.59
2018,9,3,13,0,829.0,158.0,3.0,28.6,856.0,783.5,578.38
2018,9,3,13,15,825.0,156.0,3.1,28.55,838.5,736.43,545.78
2018,9,3,13,30,821.0,154.0,3.2,28.5,821.0,687.35,510.89
2018,9,3,13,45,814.5,151.0,3.25,28.4,795.5,634.1,471.94
2018,9,3,14,0,808.0,148.0,3.3,28.3,770.0,579.57,430.87
2018,9,3,14,15,797.5,145.5,3.35,27.95,738.0,522.45,386.97
2018,9,3,14,30,787.0,143.0,3.4,27.6,706.0,464.99,341.28
2018,9,3,14,45,773.5,139.5,3.45,27.25,668.0,405.51,292.67
2018,9,3,15,0,760.0,136.0,3.5,26.9,630.0,342.54,240.25
2018,9,3,15,15,740.5,132.0,3.5,26.9,586.0,281.75,188.87
2018,9,3,15,30,721.0,128.0,3.5,26.9,542.0,222.83,140.35
2018,9,3,15,45,696.5,122.5,3.45,25.65,494.5,164.34,97.5
2018,9,3,16,0,672.0,117.0,3.4,24.4,447.0,108.91,67.17
2018,9,3,16,15,639.5,110.5,3.35,23.55,397.0,78.89,61.91
2018,9,3,16,30,607.0,104.0,3.3,22.7,347.0,75.99,59.89
2018,9,3,16,45,558.5,96.0,3.2,21.9,295.0,71.66,56.54
2018,9,3,17,0,510.0,88.0,3.1,21.1,243.0,67.21,52.96
2018,9,3,17,15,395.0,78.5,2.95,20.3,184.5,58.32,45.35
2018,9,3,17,30,280.0,69.0,2.8,19.5,126.0,51.46,39.25
2018,9,3,17,45,217.0,52.5,2.65,18.65,89.0,39.7,28.63
2018,9,3,18,0,154.0,36.0,2.5,17.8,52.0,27.58,17.18
2018,9,3,18,15,93.5,21.5,2.4,17.35,29.5,16.89,0.0
2018,9,3,18,30,33.0,7.0,2.3,16.9,7.0,5.97,0.0
2018,9,3,18,45,16.5,3.5,2.2,16.45,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,4,5,45,44.5,8.0,2.15,12.7,10.5,25.64,0.0
2018,9,4,6,0,89.0,16.0,2.4,13.2,21.0,77.61,12.14
2018,9,4,6,15,214.0,32.5,2.45,13.85,61.5,181.97,141.67
2018,9,4,6,30,339.0,49.0,2.5,14.5,102.0,286.89,234.92
2018,9,4,6,45,272.0,52.0,2.55,15.15,105.0,262.04,217.82
2018,9,4,7,0,205.0,55.0,2.6,15.8,108.0,230.5,192.56
2018,9,4,7,15,102.5,73.0,2.55,16.45,99.5,156.05,128.92
2018,9,4,7,30,0.0,91.0,2.5,17.1,91.0,78.81,60.93
2018,9,4,7,45,11.5,126.0,2.4,17.8,131.0,122.53,97.38
2018,9,4,8,0,23.0,161.0,2.3,18.5,171.0,167.43,133.81
2018,9,4,8,15,59.0,193.5,2.25,19.35,224.0,249.46,199.77
2018,9,4,8,30,95.0,226.0,2.2,20.2,277.0,318.93,253.68
2018,9,4,8,45,264.0,220.5,2.1,21.0,379.0,511.31,402.4
2018,9,4,9,0,433.0,215.0,2.0,21.8,481.0,694.4,534.33
2018,9,4,9,15,633.5,164.5,1.95,22.65,582.5,851.75,641.02
2018,9,4,9,30,834.0,114.0,1.9,23.5,684.0,994.7,729.65
2018,9,4,9,45,853.0,112.0,1.85,24.35,721.0,1017.35,737.97
2018,9,4,10,0,872.0,110.0,1.8,25.2,758.0,1023.86,737.38
2018,9,4,10,15,880.5,111.5,1.8,25.95,787.5,1032.5,739.41
2018,9,4,10,30,889.0,113.0,1.8,26.7,817.0,1037.2,739.08
2018,9,4,10,45,895.5,114.0,1.8,27.45,839.0,1035.34,734.84
2018,9,4,11,0,902.0,115.0,1.8,28.2,861.0,1029.45,728.35
2018,9,4,11,15,906.0,115.0,1.9,28.75,875.0,1016.04,719.29
2018,9,4,11,30,910.0,115.0,2.0,29.3,889.0,998.72,707.9
2018,9,4,11,45,912.0,115.0,2.05,29.85,895.0,975.66,692.41
2018,9,4,12,0,914.0,115.0,2.1,30.4,901.0,948.9,674.67
2018,9,4,12,15,913.0,115.5,2.2,30.7,899.0,916.43,654.47
2018,9,4,12,30,912.0,116.0,2.3,31.0,897.0,880.67,632.02
2018,9,4,12,45,908.5,116.0,2.4,31.3,886.0,839.34,605.72
2018,9,4,13,0,905.0,116.0,2.5,31.6,875.0,795.27,577.34
2018,9,4,13,15,901.0,115.0,2.6,31.6,857.0,747.43,545.57
2018,9,4,13,30,897.0,114.0,2.7,31.6,839.0,697.33,510.52
2018,9,4,13,45,890.5,112.5,2.8,31.65,813.5,643.25,471.48
2018,9,4,14,0,884.0,111.0,2.9,31.7,788.0,587.61,430.03
2018,9,4,14,15,875.0,109.0,3.0,31.4,755.5,529.02,385.56
2018,9,4,14,30,866.0,107.0,3.1,31.1,723.0,469.66,338.82
2018,9,4,14,45,853.5,104.5,3.15,30.85,684.0,405.54,286.88
2018,9,4,15,0,841.0,102.0,3.2,30.6,645.0,343.17,234.87
2018,9,4,15,15,824.5,99.0,3.2,30.6,601.0,279.95,181.67
2018,9,4,15,30,808.0,96.0,3.2,30.6,557.0,218.07,131.03
2018,9,4,15,45,785.5,92.5,3.3,29.4,508.5,156.71,86.7
2018,9,4,16,0,763.0,89.0,3.4,28.2,460.0,98.0,56.04
2018,9,4,16,15,732.0,85.0,3.35,27.25,409.0,68.0,51.87
2018,9,4,16,30,701.0,81.0,3.3,26.3,358.0,60.39,45.84
2018,9,4,16,45,657.5,75.0,3.3,25.3,305.5,56.87,43.17
2018,9,4,17,0,614.0,69.0,3.3,24.3,253.0,53.27,40.32
2018,9,4,17,15,550.0,61.5,3.15,23.1,202.0,48.25,36.14
2018,9,4,17,30,486.0,54.0,3.0,21.9,151.0,43.17,31.68
2018,9,4,17,45,387.5,44.0,2.9,20.65,106.5,35.73,24.92
2018,9,4,18,0,289.0,34.0,2.8,19.4,62.0,28.21,17.28
2018,9,4,18,15,164.5,20.0,2.7,18.7,34.0,15.64,0.0
2018,9,4,18,30,40.0,6.0,2.6,18.0,6.0,5.12,0.0
2018,9,4,18,45,20.0,3.0,2.5,17.3,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,5,5,45,36.5,8.0,1.8,12.4,10.0,22.32,0.0
2018,9,5,6,0,73.0,16.0,2.0,12.8,20.0,69.84,0.96
2018,9,5,6,15,210.0,32.5,2.1,13.45,61.0,180.91,140.17
2018,9,5,6,30,347.0,49.0,2.2,14.1,102.0,292.69,239.5
2018,9,5,6,45,276.0,57.5,2.25,14.7,110.0,273.39,227.02
2018,9,5,7,0,205.0,66.0,2.3,15.3,118.0,229.81,192.13
2018,9,5,7,15,107.5,92.0,2.3,16.0,120.0,184.05,152.26
2018,9,5,7,30,10.0,118.0,2.3,16.7,122.0,115.75,92.19
2018,9,5,7,45,48.0,150.0,2.25,17.4,171.0,193.43,157.0
2018,9,5,8,0,86.0,182.0,2.2,18.1,220.0,262.56,212.73
2018,9,5,8,15,313.5,168.5,2.25,18.85,331.5,484.8,390.91
2018,9,5,8,30,541.0,155.0,2.3,19.6,443.0,708.39,557.08
2018,9,5,8,45,638.5,140.5,2.35,20.35,509.5,807.48,622.7
2018,9,5,9,0,736.0,126.0,2.4,21.1,576.0,897.89,681.05
2018,9,5,9,15,778.5,120.5,2.45,21.75,625.0,938.54,704.63
2018,9,5,9,30,821.0,115.0,2.5,22.4,674.0,983.68,731.34
2018,9,5,9,45,829.0,119.0,2.6,23.0,708.5,1002.02,740.74
2018,9,5,10,0,837.0,123.0,2.7,23.6,743.0,1016.63,748.02
2018,9,5,10,15,846.0,124.5,2.8,24.1,771.5,1025.57,752.02
2018,9,5,10,30,855.0,126.0,2.9,24.6,800.0,1017.18,744.92
2018,9,5,10,45,861.5,127.0,3.0,25.1,821.5,1015.29,742.34
2018,9,5,11,0,868.0,128.0,3.1,25.6,843.0,1009.51,737.29
2018,9,5,11,15,872.5,128.0,3.2,25.8,857.0,996.84,728.76
2018,9,5,11,30,877.0,128.0,3.3,26.0,871.0,980.37,717.87
2018,9,5,11,45,880.0,127.5,3.4,26.2,877.0,958.25,703.32
2018,9,5,12,0,883.0,127.0,3.5,26.4,883.0,932.52,686.42
2018,9,5,12,15,883.5,126.0,3.6,26.4,881.0,900.63,665.9
2018,9,5,12,30,884.0,125.0,3.7,26.4,879.0,865.51,643.09
2018,9,5,12,45,882.5,124.0,3.8,26.4,869.0,825.71,616.89
2018,9,5,13,0,881.0,123.0,3.9,26.4,859.0,783.14,588.53
2018,9,5,13,15,876.5,121.5,3.95,26.2,840.5,735.41,555.0
2018,9,5,13,30,872.0,120.0,4.0,26.0,822.0,685.56,518.62
2018,9,5,13,45,865.5,118.5,4.1,25.75,796.5,632.59,479.14
2018,9,5,14,0,859.0,117.0,4.2,25.5,771.0,578.13,437.24
2018,9,5,14,15,850.0,115.0,4.2,25.0,739.0,520.72,391.93
2018,9,5,14,30,841.0,113.0,4.2,24.5,707.0,461.54,343.71
2018,9,5,14,45,828.0,111.0,4.25,24.0,669.0,400.49,292.58
2018,9,5,15,0,815.0,109.0,4.3,23.5,631.0,339.79,240.42
2018,9,5,15,15,797.5,105.5,4.3,23.5,587.0,277.44,186.33
2018,9,5,15,30,780.0,102.0,4.3,23.5,543.0,216.6,135.13
2018,9,5,15,45,757.0,98.5,4.25,22.05,495.5,156.93,90.99
2018,9,5,16,0,734.0,95.0,4.2,20.6,448.0,94.05,55.92
2018,9,5,16,15,703.0,89.5,4.1,19.75,397.5,65.16,51.1
2018,9,5,16,30,672.0,84.0,4.0,18.9,347.0,62.36,49.03
2018,9,5,16,45,628.0,78.0,3.9,18.0,295.5,58.96,46.36
2018,9,5,17,0,584.0,72.0,3.8,17.1,244.0,55.49,43.53
2018,9,5,17,15,519.5,64.0,3.65,16.45,194.0,50.2,38.89
2018,9,5,17,30,455.0,56.0,3.5,15.8,144.0,44.84,33.96
2018,9,5,17,45,340.5,45.0,3.35,15.1,99.5,36.58,26.21
2018,9,5,18,0,226.0,34.0,3.2,14.4,55.0,26.33,15.79
2018,9,5,18,15,117.0,18.5,3.1,14.05,29.0,14.43,0.0
2018,9,5,18,30,8.0,3.0,3.0,13.7,3.0,2.56,0.0
2018,9,5,18,45,4.0,1.5,2.9,13.4,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,6,5,45,10.5,4.5,1.7,10.9,5.0,8.32,0.0
2018,9,6,6,0,21.0,9.0,1.9,11.3,10.0,24.35,0.0
2018,9,6,6,15,50.0,21.0,1.9,11.9,27.5,61.6,44.48
2018,9,6,6,30,79.0,33.0,1.9,12.5,45.0,95.46,76.17
2018,9,6,6,45,124.0,44.0,1.9,13.15,71.5,140.78,116.65
2018,9,6,7,0,169.0,55.0,1.9,13.8,98.0,190.37,160.05
2018,9,6,7,15,84.5,78.0,1.85,14.5,99.5,149.65,123.88
2018,9,6,7,30,0.0,101.0,1.8,15.2,101.0,89.56,70.42
2018,9,6,7,45,4.0,124.0,1.75,15.9,126.0,114.65,91.2
2018,9,6,8,0,8.0,147.0,1.7,16.6,151.0,139.93,111.58
2018,9,6,8,15,22.0,176.0,1.7,17.45,187.5,180.76,144.49
2018,9,6,8,30,36.0,205.0,1.7,18.3,224.0,240.18,191.29
2018,9,6,8,45,229.5,202.5,1.75,19.2,340.5,458.45,364.54
2018,9,6,9,0,423.0,200.0,1.8,20.1,457.0,669.35,519.63
2018,9,6,9,15,629.5,155.5,1.9,20.85,567.5,839.35,637.04
2018,9,6,9,30,836.0,111.0,2.0,21.6,678.0,994.87,736.77
2018,9,6,9,45,870.0,104.5,2.1,22.35,721.5,1014.96,745.64
2018,9,6,10,0,904.0,98.0,2.2,23.1,765.0,1044.2,761.93
2018,9,6,10,15,911.5,99.0,2.3,23.65,793.5,1051.3,764.53
2018,9,6,10,30,919.0,100.0,2.4,24.2,822.0,1054.37,764.9
2018,9,6,10,45,924.5,100.0,2.55,24.7,843.0,1050.21,761.51
2018,9,6,11,0,930.0,100.0,2.7,25.2,864.0,1041.95,755.62
2018,9,6,11,15,933.0,100.5,2.75,25.55,877.5,1027.69,745.45
2018,9,6,11,30,936.0,101.0,2.8,25.9,891.0,1009.42,732.86
2018,9,6,11,45,937.5,101.0,2.85,26.2,896.5,985.3,716.73
2018,9,6,12,0,939.0,101.0,2.9,26.5,902.0,957.41,698.23
2018,9,6,12,15,941.0,99.0,2.9,26.65,900.0,924.31,676.35
2018,9,6,12,30,943.0,97.0,2.9,26.8,898.0,887.7,652.13
2018,9,6,12,45,944.0,95.0,2.95,26.95,888.5,846.91,625.36
2018,9,6,13,0,945.0,93.0,3.0,27.1,879.0,802.97,596.23
2018,9,6,13,15,941.5,92.5,3.0,27.1,861.0,754.25,563.1
2018,9,6,13,30,938.0,92.0,3.0,27.1,843.0,703.1,525.85
2018,9,6,13,45,933.0,90.0,3.05,27.05,817.0,647.49,484.69
2018,9,6,14,0,928.0,88.0,3.1,27.0,791.0,590.08,440.87
2018,9,6,14,15,920.5,86.5,3.1,26.85,759.0,530.34,393.82
2018,9,6,14,30,913.0,85.0,3.1,26.7,727.0,469.57,344.35
2018,9,6,14,45,902.5,83.0,3.1,26.5,688.0,406.51,291.63
2018,9,6,15,0,892.0,81.0,3.1,26.3,649.0,343.31,237.46
2018,9,6,15,15,877.0,78.5,3.1,26.3,604.5,278.75,181.86
2018,9,6,15,30,862.0,76.0,3.1,26.3,560.0,215.17,128.81
2018,9,6,15,45,842.0,74.0,2.95,25.6,512.0,152.62,82.94
2018,9,6,16,0,822.0,72.0,2.8,24.9,464.0,85.31,46.7
2018,9,6,16,15,794.5,68.5,2.7,24.35,412.5,56.55,42.81
2018,9,6,16,30,767.0,65.0,2.6,23.8,361.0,54.37,41.21
2018,9,6,16,45,727.5,60.5,2.55,23.2,308.0,51.23,38.72
2018,9,6,17,0,688.0,56.0,2.5,22.6,255.0,48.05,36.11
2018,9,6,17,15,626.5,50.5,2.2,21.55,203.5,43.84,32.54
2018,9,6,17,30,565.0,45.0,1.9,20.5,152.0,36.41,25.96
2018,9,6,17,45,462.5,37.0,1.6,19.5,106.5,30.27,20.27
2018,9,6,18,0,360.0,29.0,1.3,18.5,61.0,24.18,13.33
2018,9,6,18,15,207.0,17.5,1.25,17.85,33.0,14.94,0.0
2018,9,6,18,30,54.0,6.0,1.2,17.2,5.0,0.0,0.0
2018,9,6,18,45,27.0,3.0,1.2,16.6,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,7,5,45,112.5,9.5,1.55,11.55,15.0,56.25,0.0
2018,9,7,6,0,225.0,19.0,1.7,12.1,30.0,148.34,0.0
2018,9,7,6,15,371.0,28.0,1.75,12.75,72.0,266.73,204.91
2018,9,7,6,30,517.0,37.0,1.8,13.4,114.0,384.17,312.64
2018,9,7,6,45,531.0,47.5,1.85,14.05,154.0,433.29,357.22
2018,9,7,7,0,545.0,58.0,1.9,14.7,194.0,482.62,398.92
2018,9,7,7,15,577.0,68.0,1.8,15.65,241.5,544.46,446.13
2018,9,7,7,30,609.0,78.0,1.7,16.6,289.0,607.29,490.82
2018,9,7,7,45,568.0,96.5,1.65,17.6,318.0,620.5,496.77
2018,9,7,8,0,527.0,115.0,1.6,18.6,347.0,627.76,498.29
2018,9,7,8,15,513.5,135.0,1.6,19.5,382.5,646.82,508.83
2018,9,7,8,30,500.0,155.0,1.6,20.4,418.0,672.22,523.39
2018,9,7,8,45,671.0,124.5,1.6,21.35,511.0,821.49,624.19
2018,9,7,9,0,842.0,94.0,1.6,22.3,604.0,958.56,709.9
2018,9,7,9,15,886.5,85.5,1.65,23.2,655.0,994.08,727.62
2018,9,7,9,30,931.0,77.0,1.7,24.1,706.0,1038.4,751.91
2018,9,7,9,45,938.0,79.5,1.75,25.05,741.0,1055.17,758.33
2018,9,7,10,0,945.0,82.0,1.8,26.0,776.0,1067.89,762.6
2018,9,7,10,15,953.0,83.0,1.85,26.7,806.0,1075.71,764.72
2018,9,7,10,30,961.0,84.0,1.9,27.4,836.0,1079.32,764.43
2018,9,7,10,45,966.0,85.0,1.95,28.15,858.0,1075.6,759.66
2018,9,7,11,0,971.0,86.0,2.0,28.9,880.0,1067.6,752.49
2018,9,7,11,15,974.5,86.0,2.05,29.45,894.0,1052.75,741.89
2018,9,7,11,30,978.0,86.0,2.1,30.0,908.0,1033.73,728.88
2018,9,7,11,45,979.5,86.0,2.15,30.55,914.0,1008.72,712.27
2018,9,7,12,0,981.0,86.0,2.2,31.1,920.0,979.78,693.29
2018,9,7,12,15,980.0,86.0,2.3,31.45,917.0,944.84,671.58
2018,9,7,12,30,979.0,86.0,2.4,31.8,914.0,906.39,647.47
2018,9,7,12,45,976.5,86.0,2.5,32.15,903.0,863.4,620.19
2018,9,7,13,0,974.0,86.0,2.6,32.5,892.0,817.37,590.63
2018,9,7,13,15,970.0,85.5,2.7,32.45,873.5,766.97,558.4
2018,9,7,13,30,966.0,85.0,2.8,32.4,855.0,714.1,521.6
2018,9,7,13,45,960.5,84.0,2.9,32.35,829.0,657.63,481.06
2018,9,7,14,0,955.0,83.0,3.0,32.3,803.0,599.33,437.75
2018,9,7,14,15,947.0,81.5,3.1,31.95,769.5,537.8,390.99
2018,9,7,14,30,939.0,80.0,3.2,31.6,736.0,475.25,341.59
2018,9,7,14,45,928.0,78.5,3.25,31.25,696.5,410.85,288.95
2018,9,7,15,0,917.0,77.0,3.3,30.9,657.0,346.32,234.76
2018,9,7,15,15,902.0,75.0,3.3,30.9,612.0,280.59,179.04
2018,9,7,15,30,887.0,73.0,3.3,30.9,567.0,215.8,125.92
2018,9,7,15,45,867.0,70.5,3.4,29.75,517.5,151.28,79.78
2018,9,7,16,0,847.0,68.0,3.5,28.6,468.0,88.85,49.09
2018,9,7,16,15,819.0,65.0,3.45,27.65,415.5,54.34,40.36
2018,9,7,16,30,791.0,62.0,3.4,26.7,363.0,52.4,39.04
2018,9,7,16,45,751.0,58.0,3.3,25.8,309.5,49.54,36.85
2018,9,7,17,0,711.0,54.0,3.2,24.9,256.0,46.66,34.56
2018,9,7,17,15,649.0,48.5,3.0,23.65,203.5,42.36,30.94
2018,9,7,17,30,587.0,43.0,2.8,22.4,151.0,38.08,27.12
2018,9,7,17,45,475.5,35.0,2.6,21.2,104.0,28.72,18.7
2018,9,7,18,0,364.0,27.0,2.4,20.0,57.0,22.53,11.35
2018,9,7,18,15,210.5,16.5,2.4,19.2,31.0,14.08,0.0
2018,9,7,18,30,57.0,6.0,2.4,18.4,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,2.45,17.6,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,8,5,45,117.5,9.0,2.35,12.55,14.5,7.68,0.0
2018,9,8,6,0,235.0,18.0,2.6,13.0,29.0,151.84,0.0
2018,9,8,6,15,381.0,26.5,2.65,13.65,70.5,271.27,206.54
2018,9,8,6,30,527.0,35.0,2.7,14.3,112.0,382.8,311.9
2018,9,8,6,45,600.5,41.0,2.75,14.95,162.5,466.16,384.76
2018,9,8,7,0,674.0,47.0,2.8,15.6,213.0,554.99,457.37
2018,9,8,7,15,719.5,51.0,2.8,16.4,265.5,625.29,510.59
2018,9,8,7,30,765.0,55.0,2.8,17.2,318.0,697.25,562.42
2018,9,8,7,45,795.5,58.0,2.8,18.0,370.0,756.57,602.64
2018,9,8,8,0,826.0,61.0,2.8,18.8,422.0,806.51,634.68
2018,9,8,8,15,848.0,63.5,2.8,19.6,472.0,855.55,665.13
2018,9,8,8,30,870.0,66.0,2.8,20.4,522.0,902.73,693.45
2018,9,8,8,45,885.5,68.5,2.85,21.15,568.0,941.44,715.88
2018,9,8,9,0,901.0,71.0,2.9,21.9,614.0,977.23,736.07
2018,9,8,9,15,909.5,74.0,2.9,22.6,654.5,1003.49,749.39
2018,9,8,9,30,918.0,77.0,2.9,23.3,695.0,1026.05,760.28
2018,9,8,9,45,923.0,81.0,2.95,24.05,729.5,1042.42,767.45
2018,9,8,10,0,928.0,85.0,3.0,24.8,764.0,1054.69,772.08
2018,9,8,10,15,934.5,86.5,3.05,25.35,793.0,1061.41,773.89
2018,9,8,10,30,941.0,88.0,3.1,25.9,822.0,1063.97,773.21
2018,9,8,10,45,946.0,88.5,3.15,26.45,843.0,1059.69,768.33
2018,9,8,11,0,951.0,89.0,3.2,27.0,864.0,1051.22,760.98
2018,9,8,11,15,954.0,90.5,3.25,27.45,878.5,1037.69,750.87
2018,9,8,11,30,957.0,92.0,3.3,27.9,893.0,1020.03,738.27
2018,9,8,11,45,958.0,92.5,3.3,28.35,898.5,995.39,720.92
2018,9,8,12,0,959.0,93.0,3.3,28.8,904.0,966.91,701.22
2018,9,8,12,15,960.5,91.5,3.4,29.15,902.0,933.13,679.06
2018,9,8,12,30,962.0,90.0,3.5,29.5,900.0,895.78,654.47
2018,9,8,12,45,963.5,87.5,3.55,29.85,890.0,854.02,626.52
2018,9,8,13,0,965.0,85.0,3.6,30.2,880.0,809.0,596.22
2018,9,8,13,15,961.0,84.5,3.7,30.15,861.5,758.94,563.02
2018,9,8,13,30,957.0,84.0,3.8,30.1,843.0,706.44,525.3
2018,9,8,13,45,951.0,83.0,3.9,30.05,816.5,650.07,483.65
2018,9,8,14,0,945.0,82.0,4.0,30.0,790.0,591.95,439.35
2018,9,8,14,15,937.0,80.5,4.05,29.75,757.0,530.92,391.6
2018,9,8,14,30,929.0,79.0,4.1,29.5,724.0,468.91,341.38
2018,9,8,14,45,917.5,77.5,4.15,29.25,684.5,404.88,288.02
2018,9,8,15,0,906.0,76.0,4.2,29.0,645.0,340.83,233.32
2018,9,8,15,15,891.0,74.5,4.2,29.0,600.5,276.17,177.77
2018,9,8,15,30,876.0,73.0,4.2,29.0,556.0,212.44,124.98
2018,9,8,15,45,857.5,70.0,4.25,28.1,507.5,148.39,78.75
2018,9,8,16,0,839.0,67.0,4.3,27.2,459.0,86.27,48.3
2018,9,8,16,15,812.5,64.0,4.2,26.35,408.0,53.58,39.97
2018,9,8,16,30,786.0,61.0,4.1,25.5,357.0,51.64,38.61
2018,9,8,16,45,746.0,57.0,4.05,24.7,303.5,48.76,36.37
2018,9,8,17,0,706.0,53.0,4.0,23.9,250.0,45.87,34.02
2018,9,8,17,15,642.0,47.5,3.75,22.75,198.0,41.53,30.32
2018,9,8,17,30,578.0,42.0,3.5,21.6,146.0,37.23,26.44
2018,9,8,17,45,465.0,35.0,3.25,20.45,100.5,28.79,18.73
2018,9,8,18,0,352.0,28.0,3.0,19.3,55.0,23.56,11.33
2018,9,8,18,15,189.5,16.0,2.95,18.55,29.0,13.66,0.0
2018,9,8,18,30,27.0,4.0,2.9,17.8,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,2.9,17.0,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,9,5,45,107.0,9.5,1.75,11.55,14.0,8.11,0.0
2018,9,9,6,0,214.0,19.0,1.9,12.0,28.0,120.06,0.0
2018,9,9,6,15,364.0,28.5,2.0,12.7,69.5,265.16,200.1
2018,9,9,6,30,514.0,38.0,2.1,13.4,111.0,385.7,313.64
2018,9,9,6,45,592.5,44.5,2.2,14.1,162.5,465.79,383.99
2018,9,9,7,0,671.0,51.0,2.3,14.8,214.0,558.78,459.89
2018,9,9,7,15,720.5,55.5,2.25,15.45,268.5,632.93,515.78
2018,9,9,7,30,770.0,60.0,2.2,16.1,323.0,708.94,570.17
2018,9,9,7,45,803.0,63.5,2.1,16.8,376.5,771.31,611.55
2018,9,9,8,0,836.0,67.0,2.0,17.5,430.0,833.22,650.8
2018,9,9,8,15,858.5,70.0,1.95,18.35,481.0,874.66,674.38
2018,9,9,8,30,881.0,73.0,1.9,19.2,532.0,923.09,702.16
2018,9,9,8,45,897.5,74.5,1.85,20.1,578.5,961.56,722.25
2018,9,9,9,0,914.0,76.0,1.8,21.0,625.0,997.13,740.04
2018,9,9,9,15,925.0,78.5,1.8,21.8,666.5,1025.29,753.68
2018,9,9,9,30,936.0,81.0,1.8,22.6,708.0,1049.78,764.93
2018,9,9,9,45,944.5,82.5,1.8,23.45,743.5,1066.67,771.22
2018,9,9,10,0,953.0,84.0,1.8,24.3,779.0,1079.52,775.11
2018,9,9,10,15,960.0,85.0,1.85,25.0,808.0,1086.09,776.46
2018,9,9,10,30,967.0,86.0,1.9,25.7,837.0,1088.41,775.38
2018,9,9,10,45,972.0,86.5,1.95,26.45,858.5,1083.84,770.08
2018,9,9,11,0,977.0,87.0,2.0,27.2,880.0,1074.97,762.35
2018,9,9,11,15,978.5,88.0,2.05,27.8,893.0,1058.93,750.81
2018,9,9,11,30,980.0,89.0,2.1,28.4,906.0,1038.73,736.88
2018,9,9,11,45,980.5,88.5,2.15,29.0,910.5,1011.94,718.95
2018,9,9,12,0,981.0,88.0,2.2,29.6,915.0,981.29,698.68
2018,9,9,12,15,977.0,90.0,2.35,29.9,911.0,945.53,676.95
2018,9,9,12,30,973.0,92.0,2.5,30.2,907.0,906.4,652.76
2018,9,9,12,45,967.5,93.5,2.6,30.5,895.5,862.42,624.69
2018,9,9,13,0,962.0,95.0,2.7,30.8,884.0,815.63,594.45
2018,9,9,13,15,957.5,94.5,2.85,30.75,865.0,765.08,561.69
2018,9,9,13,30,953.0,94.0,3.0,30.7,846.0,712.16,524.67
2018,9,9,13,45,947.0,93.0,3.15,30.7,819.5,655.73,483.78
2018,9,9,14,0,941.0,92.0,3.3,30.7,793.0,597.57,440.15
2018,9,9,14,15,932.5,91.0,3.35,30.45,760.0,536.71,393.08
2018,9,9,14,30,924.0,90.0,3.4,30.2,727.0,474.9,343.57
2018,9,9,14,45,912.0,88.0,3.5,29.95,687.0,410.3,290.42
2018,9,9,15,0,900.0,86.0,3.6,29.7,647.0,345.75,235.91
2018,9,9,15,15,884.0,83.5,3.6,29.7,601.5,280.18,180.17
2018,9,9,15,30,868.0,81.0,3.6,29.7,556.0,215.69,127.3
2018,9,9,15,45,845.0,78.5,3.6,28.7,506.0,145.79,77.18
2018,9,9,16,0,822.0,76.0,3.6,27.7,456.0,83.98,47.46
2018,9,9,16,15,790.5,72.0,3.55,26.8,403.0,59.41,44.83
2018,9,9,16,30,759.0,68.0,3.5,25.9,350.0,56.9,43.02
2018,9,9,16,45,714.0,63.0,3.45,25.05,296.0,53.4,40.29
2018,9,9,17,0,669.0,58.0,3.4,24.2,242.0,49.88,37.42
2018,9,9,17,15,600.0,51.5,3.2,23.0,190.0,41.18,29.97
2018,9,9,17,30,531.0,45.0,3.0,21.8,138.0,36.55,25.79
2018,9,9,17,45,417.0,36.0,2.8,20.6,93.5,29.61,19.3
2018,9,9,18,0,303.0,27.0,2.6,19.4,49.0,22.69,9.55
2018,9,9,18,15,162.0,15.0,2.6,18.65,25.5,12.8,0.0
2018,9,9,18,30,21.0,3.0,2.6,17.9,2.0,0.0,0.0
2018,9,9,18,45,10.5,1.5,2.6,17.15,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
