Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,0,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,10,6,15,87.0,12.0,0.75,10.85,16.5,60.04,0.0
2018,10,10,6,30,174.0,24.0,0.9,11.3,33.0,164.32,5.24
2018,10,10,6,45,301.0,35.5,1.05,11.7,72.0,286.08,224.95
2018,10,10,7,0,428.0,47.0,1.2,12.1,111.0,406.16,333.07
2018,10,10,7,15,512.5,53.5,1.1,12.5,159.0,498.63,409.12
2018,10,10,7,30,597.0,60.0,1.0,12.9,207.0,595.73,483.84
2018,10,10,7,45,649.5,64.5,0.95,13.3,256.5,667.46,535.78
2018,10,10,8,0,702.0,69.0,0.9,13.7,306.0,740.39,585.97
2018,10,10,8,15,737.5,72.5,0.85,14.3,353.5,791.72,618.08
2018,10,10,8,30,773.0,76.0,0.8,14.9,401.0,847.97,652.43
2018,10,10,8,45,799.5,78.0,0.75,15.5,445.5,892.06,677.21
2018,10,10,9,0,826.0,80.0,0.7,16.1,490.0,933.72,699.75
2018,10,10,9,15,845.5,81.0,0.8,17.0,529.0,964.38,716.98
2018,10,10,9,30,865.0,82.0,0.9,17.9,568.0,980.35,724.77
2018,10,10,9,45,881.0,81.5,1.05,18.75,601.5,998.76,735.46
2018,10,10,10,0,897.0,81.0,1.2,19.6,635.0,1013.53,743.73
2018,10,10,10,15,905.0,82.0,1.15,20.1,660.5,1018.27,742.98
2018,10,10,10,30,913.0,83.0,1.1,20.6,686.0,1019.0,739.97
2018,10,10,10,45,918.0,84.0,1.05,21.15,704.5,1012.7,732.62
2018,10,10,11,0,923.0,85.0,1.0,21.7,723.0,1002.36,723.03
2018,10,10,11,15,925.5,85.5,0.9,22.05,733.5,985.02,708.85
2018,10,10,11,30,928.0,86.0,0.8,22.4,744.0,963.78,692.5
2018,10,10,11,45,928.0,86.0,0.65,22.75,746.0,935.93,671.18
2018,10,10,12,0,928.0,86.0,0.5,23.1,748.0,904.5,647.87
2018,10,10,12,15,925.5,86.0,0.6,23.25,742.0,867.57,626.64
2018,10,10,12,30,923.0,86.0,0.7,23.4,736.0,827.53,603.07
2018,10,10,12,45,917.5,86.5,0.75,23.55,722.0,782.84,575.2
2018,10,10,13,0,912.0,87.0,0.8,23.7,708.0,735.66,545.06
2018,10,10,13,15,904.5,86.0,0.95,23.7,686.0,683.41,510.14
2018,10,10,13,30,897.0,85.0,1.1,23.7,664.0,629.39,472.32
2018,10,10,13,45,887.0,83.5,1.3,23.7,635.5,571.98,430.6
2018,10,10,14,0,877.0,82.0,1.5,23.7,607.0,513.59,386.0
2018,10,10,14,15,862.5,80.5,1.7,23.5,571.5,452.54,337.55
2018,10,10,14,30,848.0,79.0,1.9,23.3,536.0,391.55,287.03
2018,10,10,14,45,828.5,77.0,2.05,23.1,495.5,326.81,231.96
2018,10,10,15,0,809.0,75.0,2.2,22.9,455.0,264.72,178.17
2018,10,10,15,15,783.0,72.0,2.2,22.9,410.0,202.23,125.27
2018,10,10,15,30,757.0,69.0,2.2,22.9,365.0,142.5,79.42
2018,10,10,15,45,717.0,65.5,2.55,21.95,316.5,84.73,46.86
2018,10,10,16,0,677.0,62.0,2.9,21.0,268.0,52.66,40.35
2018,10,10,16,15,616.0,57.0,2.95,20.2,218.5,44.96,33.75
2018,10,10,16,30,555.0,52.0,3.0,19.4,169.0,41.6,30.75
2018,10,10,16,45,459.0,44.5,3.05,18.55,123.5,36.06,25.63
2018,10,10,17,0,363.0,37.0,3.1,17.7,78.0,30.6,20.15
2018,10,10,17,15,221.0,24.0,3.05,16.95,45.0,20.02,5.09
2018,10,10,17,30,79.0,11.0,3.0,16.2,12.0,9.39,0.0
2018,10,10,17,45,39.5,5.5,3.0,15.4,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,6,15,45.0,11.5,0.7,11.3,13.5,35.6,0.0
2018,10,11,6,30,90.0,23.0,0.8,11.7,27.0,101.5,0.0
2018,10,11,6,45,194.5,39.0,0.9,12.1,63.0,222.82,172.95
2018,10,11,7,0,299.0,55.0,1.0,12.5,99.0,323.95,265.43
2018,10,11,7,15,345.0,68.0,0.95,12.85,137.5,386.07,319.05
2018,10,11,7,30,391.0,81.0,0.9,13.2,176.0,451.64,372.61
2018,10,11,7,45,359.5,98.5,0.85,13.6,200.5,460.48,378.26
2018,10,11,8,0,328.0,116.0,0.8,14.0,225.0,465.45,380.21
2018,10,11,8,15,312.5,130.5,0.7,14.6,247.0,456.39,371.08
2018,10,11,8,30,297.0,145.0,0.6,15.2,269.0,465.44,375.07
2018,10,11,8,45,462.0,138.0,0.55,15.85,354.5,640.66,504.39
2018,10,11,9,0,627.0,131.0,0.5,16.5,440.0,809.22,616.03
2018,10,11,9,15,688.5,125.5,0.6,17.2,489.5,871.08,653.4
2018,10,11,9,30,750.0,120.0,0.7,17.9,539.0,930.55,690.09
2018,10,11,9,45,775.0,118.0,0.8,18.6,573.0,947.85,699.1
2018,10,11,10,0,800.0,116.0,0.9,19.3,607.0,969.75,711.73
2018,10,11,10,15,811.0,118.0,1.0,19.75,633.0,978.44,716.54
2018,10,11,10,30,822.0,120.0,1.1,20.2,659.0,983.29,719.16
2018,10,11,10,45,831.0,120.0,1.2,20.6,678.0,979.96,716.83
2018,10,11,11,0,840.0,120.0,1.3,21.0,697.0,972.7,712.15
2018,10,11,11,15,846.0,119.5,1.35,21.3,708.0,958.09,702.33
2018,10,11,11,30,852.0,119.0,1.4,21.6,719.0,939.65,690.2
2018,10,11,11,45,856.0,118.0,1.45,21.9,722.5,915.09,674.18
2018,10,11,12,0,860.0,117.0,1.5,22.2,726.0,886.93,655.86
2018,10,11,12,15,862.0,114.5,1.5,22.4,721.0,852.02,632.67
2018,10,11,12,30,864.0,112.0,1.5,22.6,716.0,813.91,607.33
2018,10,11,12,45,864.0,109.5,1.55,22.8,703.5,771.25,579.27
2018,10,11,13,0,864.0,107.0,1.6,23.0,691.0,725.87,547.84
2018,10,11,13,15,858.5,104.5,1.6,23.05,670.0,674.37,510.55
2018,10,11,13,30,853.0,102.0,1.6,23.1,649.0,621.07,470.95
2018,10,11,13,45,845.0,99.5,1.6,23.15,621.5,564.84,428.0
2018,10,11,14,0,837.0,97.0,1.6,23.2,594.0,507.58,382.85
2018,10,11,14,15,823.0,94.5,1.6,23.15,559.0,446.94,333.81
2018,10,11,14,30,809.0,92.0,1.6,23.1,524.0,386.49,283.31
2018,10,11,14,45,790.5,88.5,1.65,23.0,484.0,324.24,230.36
2018,10,11,15,0,772.0,85.0,1.7,22.9,444.0,263.32,177.84
2018,10,11,15,15,744.5,81.5,1.7,22.9,399.0,202.4,126.77
2018,10,11,15,30,717.0,78.0,1.7,22.9,354.0,140.49,79.49
2018,10,11,15,45,675.0,73.5,1.65,22.4,306.0,83.87,47.51
2018,10,11,16,0,633.0,69.0,1.6,21.9,258.0,53.44,40.87
2018,10,11,16,15,570.5,62.5,1.45,21.15,209.5,49.1,37.2
2018,10,11,16,30,508.0,56.0,1.3,20.4,161.0,44.76,33.34
2018,10,11,16,45,412.5,47.0,1.15,19.65,117.0,38.15,27.26
2018,10,11,17,0,317.0,38.0,1.0,18.9,73.0,31.54,20.67
2018,10,11,17,15,189.0,24.0,1.05,18.25,42.0,18.73,1.92
2018,10,11,17,30,61.0,10.0,1.1,17.6,11.0,8.54,0.0
2018,10,11,17,45,30.5,5.0,1.2,16.9,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,15,78.5,10.0,0.65,11.8,13.5,53.56,0.0
2018,10,12,6,30,157.0,20.0,0.7,12.3,27.0,145.6,0.0
2018,10,12,6,45,289.5,31.5,0.7,12.8,65.5,275.47,211.27
2018,10,12,7,0,422.0,43.0,0.7,13.3,104.0,397.95,322.26
2018,10,12,7,15,502.0,51.0,0.8,13.95,151.0,487.8,396.23
2018,10,12,7,30,582.0,59.0,0.9,14.6,198.0,582.52,469.91
2018,10,12,7,45,634.0,64.0,1.0,15.3,246.5,653.81,522.5
2018,10,12,8,0,686.0,69.0,1.1,16.0,295.0,726.3,573.71
2018,10,12,8,15,722.0,72.0,1.25,17.15,342.0,776.55,606.75
2018,10,12,8,30,758.0,75.0,1.4,18.3,389.0,832.06,642.55
2018,10,12,8,45,783.5,78.0,1.55,19.45,433.0,875.98,669.33
2018,10,12,9,0,809.0,81.0,1.7,20.6,477.0,917.52,694.0
2018,10,12,9,15,832.5,81.5,1.7,21.35,517.0,951.07,712.1
2018,10,12,9,30,856.0,82.0,1.7,22.1,557.0,970.08,720.48
2018,10,12,9,45,876.0,81.0,1.75,22.8,591.5,991.62,731.49
2018,10,12,10,0,896.0,80.0,1.8,23.5,626.0,1009.58,740.15
2018,10,12,10,15,905.0,81.0,1.95,24.15,652.0,1015.19,742.45
2018,10,12,10,30,914.0,82.0,2.1,24.8,678.0,1016.79,742.38
2018,10,12,10,45,920.0,83.0,2.2,25.45,697.0,1011.35,737.3
2018,10,12,11,0,926.0,84.0,2.3,26.1,716.0,1001.83,729.79
2018,10,12,11,15,930.0,84.0,2.4,26.45,727.0,985.18,718.66
2018,10,12,11,30,934.0,84.0,2.5,26.8,738.0,964.57,705.09
2018,10,12,11,45,935.5,85.0,2.6,27.15,741.5,938.96,688.29
2018,10,12,12,0,937.0,86.0,2.7,27.5,745.0,909.64,669.04
2018,10,12,12,15,936.0,85.5,2.8,27.65,739.5,873.02,645.38
2018,10,12,12,30,935.0,85.0,2.9,27.8,734.0,833.18,619.38
2018,10,12,12,45,931.0,84.5,2.95,27.95,720.5,788.04,589.23
2018,10,12,13,0,927.0,84.0,3.0,28.1,707.0,740.29,556.79
2018,10,12,13,15,921.5,82.5,3.05,28.1,685.5,688.15,518.89
2018,10,12,13,30,916.0,81.0,3.1,28.1,664.0,634.02,478.45
2018,10,12,13,45,906.5,80.0,3.15,28.05,635.5,576.44,434.29
2018,10,12,14,0,897.0,79.0,3.2,28.0,607.0,517.76,387.82
2018,10,12,14,15,884.0,77.5,3.25,27.85,572.0,456.29,337.83
2018,10,12,14,30,871.0,76.0,3.3,27.7,537.0,394.67,286.09
2018,10,12,14,45,852.0,73.5,3.3,27.55,495.5,330.47,231.18
2018,10,12,15,0,833.0,71.0,3.3,27.4,454.0,264.63,174.61
2018,10,12,15,15,807.0,68.5,3.3,27.4,408.5,201.22,121.56
2018,10,12,15,30,781.0,66.0,3.3,27.4,363.0,140.54,75.87
2018,10,12,15,45,743.5,62.0,3.2,26.65,314.0,81.1,43.35
2018,10,12,16,0,706.0,58.0,3.1,25.9,265.0,49.79,37.06
2018,10,12,16,15,650.0,52.5,2.75,24.7,215.5,45.57,33.59
2018,10,12,16,30,594.0,47.0,2.4,23.5,166.0,37.98,27.03
2018,10,12,16,45,499.0,39.5,2.05,22.3,120.0,32.24,21.84
2018,10,12,17,0,404.0,32.0,1.7,21.1,74.0,26.55,16.13
2018,10,12,17,15,247.0,20.5,1.7,20.25,42.0,17.13,0.0
2018,10,12,17,30,90.0,9.0,1.7,19.4,10.0,7.68,0.0
2018,10,12,17,45,45.0,4.5,1.7,18.55,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,13,6,15,112.0,9.0,1.3,11.45,14.0,7.68,0.0
2018,10,13,6,30,224.0,18.0,1.4,12.2,28.0,154.58,0.0
2018,10,13,6,45,375.0,27.0,1.5,13.0,69.0,328.74,250.13
2018,10,13,7,0,526.0,36.0,1.6,13.8,110.0,455.89,369.2
2018,10,13,7,15,603.5,41.5,1.7,14.55,159.0,545.99,444.09
2018,10,13,7,30,681.0,47.0,1.8,15.3,208.0,639.83,517.45
2018,10,13,7,45,728.5,51.0,1.95,16.1,258.0,709.85,569.52
2018,10,13,8,0,776.0,55.0,2.1,16.9,308.0,780.41,619.63
2018,10,13,8,15,807.5,58.0,2.15,17.85,356.5,835.08,655.17
2018,10,13,8,30,839.0,61.0,2.2,18.8,405.0,878.19,681.42
2018,10,13,8,45,861.5,63.0,2.25,19.8,449.5,919.11,705.32
2018,10,13,9,0,884.0,65.0,2.3,20.8,494.0,957.48,726.9
2018,10,13,9,15,899.5,67.0,2.3,21.6,533.5,986.0,741.53
2018,10,13,9,30,915.0,69.0,2.3,22.4,573.0,1011.08,753.79
2018,10,13,9,45,925.5,71.0,2.35,23.15,606.0,1027.44,761.01
2018,10,13,10,0,936.0,73.0,2.4,23.9,639.0,1039.85,765.82
2018,10,13,10,15,943.5,74.5,2.45,24.4,665.5,1044.53,766.53
2018,10,13,10,30,951.0,76.0,2.5,24.9,692.0,1045.03,764.79
2018,10,13,10,45,956.0,76.0,2.5,25.4,710.0,1037.01,757.24
2018,10,13,11,0,961.0,76.0,2.5,25.9,728.0,1024.84,747.3
2018,10,13,11,15,963.5,76.5,2.6,26.1,738.5,1006.75,735.64
2018,10,13,11,30,966.0,77.0,2.7,26.3,749.0,984.63,721.44
2018,10,13,11,45,966.0,78.0,2.75,26.55,751.5,956.9,703.03
2018,10,13,12,0,966.0,79.0,2.8,26.8,754.0,925.42,682.2
2018,10,13,12,15,964.5,78.5,2.85,26.8,748.0,887.46,657.67
2018,10,13,12,30,963.0,78.0,2.9,26.8,742.0,846.22,630.78
2018,10,13,12,45,959.5,77.5,2.95,26.85,728.0,800.38,600.39
2018,10,13,13,0,956.0,77.0,3.0,26.9,714.0,751.8,567.78
2018,10,13,13,15,949.5,76.0,3.0,26.75,692.0,698.23,528.82
2018,10,13,13,30,943.0,75.0,3.0,26.6,670.0,642.68,487.28
2018,10,13,13,45,933.0,74.0,3.05,26.5,640.5,583.51,441.82
2018,10,13,14,0,923.0,73.0,3.1,26.4,611.0,523.24,393.96
2018,10,13,14,15,910.0,71.5,3.1,26.15,575.5,460.4,342.6
2018,10,13,14,30,897.0,70.0,3.1,25.9,540.0,397.38,289.4
2018,10,13,14,45,879.0,68.0,3.1,25.65,498.5,332.5,233.51
2018,10,13,15,0,861.0,66.0,3.1,25.4,457.0,268.62,177.93
2018,10,13,15,15,835.5,63.0,3.1,25.4,410.5,203.85,123.37
2018,10,13,15,30,810.0,60.0,3.1,25.4,364.0,137.62,73.1
2018,10,13,15,45,772.5,57.0,3.1,24.4,315.0,77.29,40.49
2018,10,13,16,0,735.0,54.0,3.1,23.4,266.0,46.79,34.89
2018,10,13,16,15,677.0,49.0,2.8,22.3,215.5,42.84,31.57
2018,10,13,16,30,619.0,44.0,2.5,21.2,165.0,38.92,28.09
2018,10,13,16,45,521.5,37.0,2.25,20.15,118.5,33.04,22.68
2018,10,13,17,0,424.0,30.0,2.0,19.1,72.0,24.96,14.75
2018,10,13,17,15,259.5,20.0,1.9,18.15,41.0,16.82,0.0
2018,10,13,17,30,95.0,10.0,1.8,17.2,10.0,8.54,0.0
2018,10,13,17,45,47.5,5.0,1.7,16.25,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,14,6,15,28.0,5.5,1.25,9.7,6.5,0.0,0.0
2018,10,14,6,30,56.0,11.0,1.4,10.4,13.0,44.2,0.0
2018,10,14,6,45,244.0,24.0,1.5,11.1,54.5,237.23,179.42
2018,10,14,7,0,432.0,37.0,1.6,11.8,96.0,398.5,326.87
2018,10,14,7,15,396.0,45.0,1.65,12.45,116.5,399.41,332.2
2018,10,14,7,30,360.0,53.0,1.7,13.1,137.0,396.21,331.77
2018,10,14,7,45,296.0,83.0,1.8,13.7,162.5,386.77,323.54
2018,10,14,8,0,232.0,113.0,1.9,14.3,188.0,358.26,298.7
2018,10,14,8,15,527.5,89.5,1.9,14.95,294.0,629.13,512.76
2018,10,14,8,30,823.0,66.0,1.9,15.6,400.0,879.91,690.35
2018,10,14,8,45,847.0,68.5,1.9,16.3,445.0,922.9,713.74
2018,10,14,9,0,871.0,71.0,1.9,17.0,490.0,952.45,729.66
2018,10,14,9,15,887.0,74.0,1.9,17.6,530.0,982.39,746.0
2018,10,14,9,30,903.0,77.0,1.9,18.2,570.0,1008.9,759.85
2018,10,14,9,45,916.0,78.5,1.9,18.85,604.0,1026.78,767.84
2018,10,14,10,0,929.0,80.0,1.9,19.5,638.0,1040.8,773.43
2018,10,14,10,15,938.5,80.5,1.9,20.15,664.5,1046.02,773.47
2018,10,14,10,30,948.0,81.0,1.9,20.8,691.0,1047.12,771.11
2018,10,14,10,45,956.0,81.5,1.9,21.4,711.0,1042.52,765.48
2018,10,14,11,0,964.0,82.0,1.9,22.0,731.0,1033.67,757.39
2018,10,14,11,15,969.0,82.0,2.0,22.5,743.0,1017.12,746.18
2018,10,14,11,30,974.0,82.0,2.1,23.0,755.0,996.43,732.41
2018,10,14,11,45,976.0,81.5,2.15,23.45,757.5,968.4,713.49
2018,10,14,12,0,978.0,81.0,2.2,23.9,760.0,936.54,692.13
2018,10,14,12,15,978.5,81.0,2.3,24.2,755.5,900.28,668.69
2018,10,14,12,30,979.0,81.0,2.4,24.5,751.0,860.52,642.71
2018,10,14,12,45,977.0,80.0,2.45,24.85,737.5,814.52,611.72
2018,10,14,13,0,975.0,79.0,2.5,25.2,724.0,765.6,578.41
2018,10,14,13,15,969.5,78.0,2.55,25.25,702.5,711.72,539.24
2018,10,14,13,30,964.0,77.0,2.6,25.3,681.0,655.7,497.35
2018,10,14,13,45,956.0,75.5,2.7,25.4,651.5,595.95,451.44
2018,10,14,14,0,948.0,74.0,2.8,25.5,622.0,534.85,402.83
2018,10,14,14,15,935.5,72.0,2.8,25.4,585.5,470.3,349.96
2018,10,14,14,30,923.0,70.0,2.8,25.3,549.0,405.48,295.15
2018,10,14,14,45,907.0,68.0,2.85,25.2,507.5,339.63,238.25
2018,10,14,15,0,891.0,66.0,2.9,25.1,466.0,274.49,181.42
2018,10,14,15,15,866.5,63.0,2.9,25.1,419.0,208.02,125.43
2018,10,14,15,30,842.0,60.0,2.9,25.1,372.0,140.0,73.94
2018,10,14,15,45,806.5,56.5,2.6,24.4,322.0,77.32,40.26
2018,10,14,16,0,771.0,53.0,2.3,23.7,272.0,46.34,34.45
2018,10,14,16,15,715.5,48.5,2.0,22.4,221.0,42.76,31.48
2018,10,14,16,30,660.0,44.0,1.7,21.1,170.0,39.24,28.36
2018,10,14,16,45,560.0,37.5,1.4,19.75,122.0,33.78,23.31
2018,10,14,17,0,460.0,31.0,1.1,18.4,74.0,26.08,15.42
2018,10,14,17,15,269.5,19.5,1.15,17.7,41.0,16.5,0.0
2018,10,14,17,30,79.0,8.0,1.2,17.0,8.0,6.83,0.0
2018,10,14,17,45,39.5,4.0,1.25,16.3,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,15,6,15,118.0,9.0,1.35,9.4,13.5,0.0,0.0
2018,10,15,6,30,236.0,18.0,1.4,10.3,27.0,162.09,0.0
2018,10,15,6,45,392.5,26.0,1.45,11.15,67.5,338.92,250.49
2018,10,15,7,0,549.0,34.0,1.5,12.0,108.0,470.26,380.83
2018,10,15,7,15,627.0,39.5,1.65,12.85,157.5,561.35,457.51
2018,10,15,7,30,705.0,45.0,1.8,13.7,207.0,656.25,532.35
2018,10,15,7,45,753.0,49.0,1.9,14.55,258.0,727.33,585.11
2018,10,15,8,0,801.0,53.0,2.0,15.4,309.0,798.91,635.64
2018,10,15,8,15,832.5,56.0,2.0,16.45,358.0,844.53,664.04
2018,10,15,8,30,864.0,59.0,2.0,17.5,407.0,897.68,696.64
2018,10,15,8,45,886.0,61.0,2.05,18.5,451.5,938.52,720.23
2018,10,15,9,0,908.0,63.0,2.1,19.5,496.0,976.68,741.53
2018,10,15,9,15,922.0,65.0,2.05,20.35,535.5,1003.91,754.37
2018,10,15,9,30,936.0,67.0,2.0,21.2,575.0,1027.57,764.75
2018,10,15,9,45,945.5,69.0,1.95,22.05,608.0,1042.93,769.65
2018,10,15,10,0,955.0,71.0,1.9,22.9,641.0,1054.25,772.08
2018,10,15,10,15,962.5,72.5,1.75,23.5,667.5,1058.76,769.56
2018,10,15,10,30,970.0,74.0,1.6,24.1,694.0,1059.03,764.47
2018,10,15,10,45,975.0,74.5,1.4,24.75,712.5,1051.31,753.49
2018,10,15,11,0,980.0,75.0,1.2,25.4,731.0,1039.35,739.99
2018,10,15,11,15,983.0,75.5,1.05,25.75,741.5,1021.27,724.63
2018,10,15,11,30,986.0,76.0,0.9,26.1,752.0,999.07,706.94
2018,10,15,11,45,986.5,76.0,0.7,26.45,754.5,970.02,684.17
2018,10,15,12,0,987.0,76.0,0.5,26.8,757.0,937.18,659.27
2018,10,15,12,15,985.5,76.0,0.6,26.95,751.0,899.04,637.93
2018,10,15,12,30,984.0,76.0,0.7,27.1,745.0,857.52,614.11
2018,10,15,12,45,980.0,75.5,0.85,27.3,730.5,810.44,586.84
2018,10,15,13,0,976.0,75.0,1.0,27.5,716.0,760.61,556.91
2018,10,15,13,15,970.0,74.0,1.15,27.5,694.0,706.44,520.88
2018,10,15,13,30,964.0,73.0,1.3,27.5,672.0,650.19,481.69
2018,10,15,13,45,954.5,72.0,1.45,27.5,642.5,590.23,438.0
2018,10,15,14,0,945.0,71.0,1.6,27.5,613.0,529.08,391.38
2018,10,15,14,15,932.0,69.5,1.75,27.3,576.5,465.06,340.84
2018,10,15,14,30,919.0,68.0,1.9,27.1,540.0,400.84,288.0
2018,10,15,14,45,900.5,66.0,2.0,26.95,498.0,334.58,231.89
2018,10,15,15,0,882.0,64.0,2.1,26.8,456.0,269.37,175.96
2018,10,15,15,15,856.5,61.5,2.1,26.8,409.5,203.84,121.44
2018,10,15,15,30,831.0,59.0,2.1,26.8,363.0,136.91,71.46
2018,10,15,15,45,793.0,55.5,2.1,25.9,313.0,74.95,38.86
2018,10,15,16,0,755.0,52.0,2.1,25.0,263.0,45.44,33.48
2018,10,15,16,15,695.0,47.5,1.85,23.6,212.0,41.83,30.5
2018,10,15,16,30,635.0,43.0,1.6,22.2,161.0,38.3,27.37
2018,10,15,16,45,531.5,36.0,1.4,20.8,114.0,32.36,21.91
2018,10,15,17,0,428.0,29.0,1.2,19.4,67.0,24.31,13.54
2018,10,15,17,15,249.0,17.5,1.25,18.6,36.5,14.94,0.0
2018,10,15,17,30,70.0,6.0,1.3,17.8,6.0,5.12,0.0
2018,10,15,17,45,35.0,3.0,1.3,17.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,16,6,15,111.5,8.5,1.1,10.2,12.5,0.0,0.0
2018,10,16,6,30,223.0,17.0,1.1,10.7,25.0,153.17,0.0
2018,10,16,6,45,380.0,26.0,1.05,11.15,65.0,328.68,236.42
2018,10,16,7,0,537.0,35.0,1.0,11.6,105.0,462.04,372.07
2018,10,16,7,15,617.0,40.5,1.05,12.3,154.0,554.69,449.29
2018,10,16,7,30,697.0,46.0,1.1,13.0,203.0,650.9,524.05
2018,10,16,7,45,745.5,49.5,1.15,13.7,253.5,721.46,575.73
2018,10,16,8,0,794.0,53.0,1.2,14.4,304.0,792.45,625.09
2018,10,16,8,15,825.5,56.0,1.2,15.35,352.5,837.81,652.97
2018,10,16,8,30,857.0,59.0,1.2,16.3,401.0,890.66,684.98
2018,10,16,8,45,878.5,61.5,1.25,17.2,445.5,931.46,708.55
2018,10,16,9,0,900.0,64.0,1.3,18.1,490.0,969.58,729.89
2018,10,16,9,15,914.0,66.5,1.35,19.05,529.0,997.27,743.9
2018,10,16,9,30,928.0,69.0,1.4,20.0,568.0,1021.4,755.58
2018,10,16,9,45,937.0,70.5,1.45,20.95,600.0,1035.43,760.76
2018,10,16,10,0,946.0,72.0,1.5,21.9,632.0,1045.48,763.62
2018,10,16,10,15,953.5,73.0,1.6,22.5,658.0,1049.29,764.53
2018,10,16,10,30,961.0,74.0,1.7,23.1,684.0,1048.92,762.97
2018,10,16,10,45,966.0,75.0,1.75,23.7,702.5,1041.87,756.6
2018,10,16,11,0,971.0,76.0,1.8,24.3,721.0,1030.6,747.8
2018,10,16,11,15,974.0,76.0,1.85,24.65,731.5,1012.04,735.26
2018,10,16,11,30,977.0,76.0,1.9,25.0,742.0,989.43,720.3
2018,10,16,11,45,977.5,76.0,2.0,25.3,744.0,960.6,702.13
2018,10,16,12,0,978.0,76.0,2.1,25.6,746.0,928.03,681.46
2018,10,16,12,15,976.0,76.0,2.15,25.8,740.0,889.78,656.68
2018,10,16,12,30,974.0,76.0,2.2,26.0,734.0,848.24,629.56
2018,10,16,12,45,969.5,76.0,2.25,26.15,719.5,801.76,598.98
2018,10,16,13,0,965.0,76.0,2.3,26.3,705.0,752.58,566.06
2018,10,16,13,15,958.0,75.0,2.3,26.3,682.5,698.3,526.62
2018,10,16,13,30,951.0,74.0,2.3,26.3,660.0,642.08,484.66
2018,10,16,13,45,941.5,73.0,2.3,26.3,631.0,582.83,439.16
2018,10,16,14,0,932.0,72.0,2.3,26.3,602.0,522.42,391.25
2018,10,16,14,15,918.5,70.0,2.3,26.15,565.5,458.5,339.3
2018,10,16,14,30,905.0,68.0,2.3,26.0,529.0,394.48,285.53
2018,10,16,14,45,885.5,66.0,2.3,25.85,487.0,328.84,229.28
2018,10,16,15,0,866.0,64.0,2.3,25.7,445.0,264.4,173.55
2018,10,16,15,15,839.5,61.5,2.3,25.7,398.5,199.79,119.58
2018,10,16,15,30,813.0,59.0,2.3,25.7,352.0,133.99,70.37
2018,10,16,15,45,774.0,55.5,2.15,24.9,302.5,73.26,38.54
2018,10,16,16,0,735.0,52.0,2.0,24.1,253.0,45.35,33.53
2018,10,16,16,15,673.5,47.0,1.8,22.7,203.0,41.33,30.17
2018,10,16,16,30,612.0,42.0,1.6,21.3,153.0,37.36,26.63
2018,10,16,16,45,507.0,35.0,1.4,19.95,107.5,31.43,21.13
2018,10,16,17,0,402.0,28.0,1.2,18.6,62.0,23.47,12.44
2018,10,16,17,15,232.0,17.5,1.25,17.85,34.0,14.94,0.0
2018,10,16,17,30,62.0,7.0,1.3,17.1,6.0,0.0,0.0
2018,10,16,17,45,31.0,3.5,1.35,16.4,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,17,6,15,48.0,5.5,1.05,9.5,7.0,0.0,0.0
2018,10,17,6,30,96.0,11.0,1.1,10.0,14.0,69.08,0.0
2018,10,17,6,45,223.5,22.5,1.2,10.45,46.5,217.87,152.55
2018,10,17,7,0,351.0,34.0,1.3,10.9,79.0,337.01,276.01
2018,10,17,7,15,399.5,39.5,1.35,11.55,111.5,394.67,328.05
2018,10,17,7,30,448.0,45.0,1.4,12.2,144.0,455.37,378.82
2018,10,17,7,45,224.0,62.0,1.45,12.85,111.5,296.22,249.09
2018,10,17,8,0,0.0,79.0,1.5,13.5,79.0,68.89,53.24
2018,10,17,8,15,77.5,108.0,1.4,14.45,138.5,196.56,163.21
2018,10,17,8,30,155.0,137.0,1.3,15.4,198.0,304.83,251.8
2018,10,17,8,45,471.5,111.5,1.2,16.35,327.0,614.83,493.47
2018,10,17,9,0,788.0,86.0,1.1,17.3,456.0,900.46,687.24
2018,10,17,9,15,843.0,79.0,1.1,18.3,504.0,954.61,714.88
2018,10,17,9,30,898.0,72.0,1.1,19.3,552.0,994.74,735.8
2018,10,17,9,45,910.0,74.0,1.1,20.25,585.0,1012.11,742.14
2018,10,17,10,0,922.0,76.0,1.1,21.2,618.0,1025.62,746.37
2018,10,17,10,15,930.0,77.5,1.05,22.0,644.0,1030.49,744.74
2018,10,17,10,30,938.0,79.0,1.0,22.8,670.0,1031.27,740.81
2018,10,17,10,45,944.0,79.5,0.9,23.65,688.5,1024.69,731.37
2018,10,17,11,0,950.0,80.0,0.8,24.5,707.0,1013.99,719.67
2018,10,17,11,15,952.5,81.0,0.7,24.9,717.5,996.46,705.28
2018,10,17,11,30,955.0,82.0,0.6,25.3,728.0,974.94,688.74
2018,10,17,11,45,956.0,81.5,0.45,25.75,730.0,946.47,666.96
2018,10,17,12,0,957.0,81.0,0.3,26.2,732.0,914.32,643.34
2018,10,17,12,15,955.0,80.5,0.35,26.4,725.5,876.16,620.82
2018,10,17,12,30,953.0,80.0,0.4,26.6,719.0,834.81,596.15
2018,10,17,12,45,948.5,80.0,0.45,26.75,705.0,789.14,568.53
2018,10,17,13,0,944.0,80.0,0.5,26.9,691.0,740.85,538.38
2018,10,17,13,15,937.0,79.0,0.65,26.95,669.0,687.54,503.71
2018,10,17,13,30,930.0,78.0,0.8,27.0,647.0,632.34,465.99
2018,10,17,13,45,920.5,77.0,0.9,27.0,618.0,574.18,423.9
2018,10,17,14,0,911.0,76.0,1.0,27.0,589.0,514.9,379.06
2018,10,17,14,15,897.0,74.0,1.1,26.8,553.0,451.96,329.84
2018,10,17,14,30,883.0,72.0,1.2,26.6,517.0,389.0,278.53
2018,10,17,14,45,863.5,69.5,1.3,26.4,475.5,324.24,224.27
2018,10,17,15,0,844.0,67.0,1.4,26.2,434.0,258.05,168.23
2018,10,17,15,15,816.0,64.5,1.4,26.2,388.0,194.02,115.39
2018,10,17,15,30,788.0,62.0,1.4,26.2,342.0,132.97,70.42
2018,10,17,15,45,747.5,58.0,1.6,25.15,293.0,73.45,39.64
2018,10,17,16,0,707.0,54.0,1.8,24.1,244.0,46.88,34.84
2018,10,17,16,15,642.5,49.0,1.7,22.75,195.0,42.96,31.54
2018,10,17,16,30,578.0,44.0,1.6,21.4,146.0,35.9,25.32
2018,10,17,16,45,468.0,36.0,1.45,20.05,101.5,29.66,19.53
2018,10,17,17,0,358.0,28.0,1.3,18.7,57.0,23.49,11.8
2018,10,17,17,15,198.5,16.5,1.35,17.85,30.5,14.08,0.0
2018,10,17,17,30,39.0,5.0,1.4,17.0,4.0,0.0,0.0
2018,10,17,17,45,19.5,2.5,1.5,16.15,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,18,6,15,12.0,2.5,0.45,9.8,3.0,0.0,0.0
2018,10,18,6,30,24.0,5.0,0.4,10.2,6.0,19.19,0.0
2018,10,18,6,45,136.5,16.0,0.4,10.65,32.0,146.69,97.17
2018,10,18,7,0,249.0,27.0,0.4,11.1,58.0,253.42,206.21
2018,10,18,7,15,320.5,32.5,0.3,11.65,91.0,323.3,267.09
2018,10,18,7,30,392.0,38.0,0.2,12.2,124.0,399.08,328.29
2018,10,18,7,45,196.0,43.0,0.15,12.75,86.0,242.43,201.82
2018,10,18,8,0,0.0,48.0,0.1,13.3,48.0,39.69,28.27
2018,10,18,8,15,23.5,82.5,0.2,14.2,91.5,100.28,80.89
2018,10,18,8,30,47.0,117.0,0.3,15.1,135.0,161.34,131.5
2018,10,18,8,45,291.5,124.5,0.4,15.95,258.0,437.3,354.94
2018,10,18,9,0,536.0,132.0,0.5,16.8,381.0,709.75,551.04
2018,10,18,9,15,708.5,103.5,0.65,17.7,461.5,859.54,648.34
2018,10,18,9,30,881.0,75.0,0.8,18.6,542.0,980.97,724.57
2018,10,18,9,45,893.0,77.0,0.9,19.45,574.5,998.11,731.87
2018,10,18,10,0,905.0,79.0,1.0,20.3,607.0,1011.46,738.39
2018,10,18,10,15,913.5,80.0,1.05,21.05,632.5,1016.13,738.83
2018,10,18,10,30,922.0,81.0,1.1,21.8,658.0,1016.79,737.0
2018,10,18,10,45,927.5,82.0,1.1,22.6,676.5,1010.44,729.9
2018,10,18,11,0,933.0,83.0,1.1,23.4,695.0,1000.03,720.54
2018,10,18,11,15,936.0,83.5,1.1,24.05,705.0,982.63,707.45
2018,10,18,11,30,939.0,84.0,1.1,24.7,715.0,961.3,692.16
2018,10,18,11,45,940.5,83.5,1.1,25.3,717.5,933.67,673.19
2018,10,18,12,0,942.0,83.0,1.1,25.9,720.0,902.38,652.06
2018,10,18,12,15,940.5,83.5,1.05,26.2,714.5,866.22,627.87
2018,10,18,12,30,939.0,84.0,1.0,26.5,709.0,826.85,601.64
2018,10,18,12,45,934.5,83.0,1.0,26.75,694.5,780.65,571.68
2018,10,18,13,0,930.0,82.0,1.0,27.0,680.0,731.91,539.23
2018,10,18,13,15,923.0,81.5,0.95,27.05,658.5,679.78,501.95
2018,10,18,13,30,916.0,81.0,0.9,27.1,637.0,625.77,462.39
2018,10,18,13,45,906.0,79.5,0.9,27.1,608.0,567.58,419.23
2018,10,18,14,0,896.0,78.0,0.9,27.1,579.0,508.39,373.77
2018,10,18,14,15,882.5,76.0,0.9,26.95,543.5,446.53,324.91
2018,10,18,14,30,869.0,74.0,0.9,26.8,508.0,384.63,274.25
2018,10,18,14,45,849.0,71.5,0.9,26.65,466.5,318.7,219.3
2018,10,18,15,0,829.0,69.0,0.9,26.5,425.0,255.31,165.73
2018,10,18,15,15,800.5,66.0,0.9,26.5,379.5,191.76,113.78
2018,10,18,15,30,772.0,63.0,0.9,26.5,334.0,131.29,69.65
2018,10,18,15,45,730.0,59.0,0.9,25.65,285.5,72.84,39.81
2018,10,18,16,0,688.0,55.0,0.9,24.8,237.0,47.67,35.4
2018,10,18,16,15,571.0,52.0,0.95,23.45,182.0,41.52,30.2
2018,10,18,16,30,454.0,49.0,1.0,22.1,127.0,39.6,28.38
2018,10,18,16,45,372.0,37.5,1.0,20.8,87.5,30.73,20.28
2018,10,18,17,0,290.0,26.0,1.0,19.5,48.0,21.64,9.59
2018,10,18,17,15,158.0,15.0,1.0,18.75,25.5,12.8,0.0
2018,10,18,17,30,26.0,4.0,1.0,18.0,3.0,0.0,0.0
2018,10,18,17,45,13.0,2.0,1.05,17.25,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,6,15,68.0,7.0,0.95,12.4,8.5,0.0,0.0
2018,10,19,6,30,136.0,14.0,0.9,12.8,17.0,96.49,0.0
2018,10,19,6,45,286.0,25.0,0.85,13.2,53.0,258.74,162.38
2018,10,19,7,0,436.0,36.0,0.8,13.6,89.0,400.38,319.15
2018,10,19,7,15,522.0,43.0,0.85,14.35,135.0,492.95,397.19
2018,10,19,7,30,608.0,50.0,0.9,15.1,181.0,590.93,473.8
2018,10,19,7,45,660.5,55.5,0.9,15.8,229.5,656.78,522.11
2018,10,19,8,0,713.0,61.0,0.9,16.5,278.0,731.17,573.92
2018,10,19,8,15,748.0,65.0,0.95,17.3,325.0,788.23,611.4
2018,10,19,8,30,783.0,69.0,1.0,18.1,372.0,844.05,646.73
2018,10,19,8,45,807.0,72.0,1.05,18.95,415.0,886.46,671.76
2018,10,19,9,0,831.0,75.0,1.1,19.8,458.0,926.35,694.63
2018,10,19,9,15,848.5,77.5,1.2,20.75,496.5,956.35,711.19
2018,10,19,9,30,866.0,80.0,1.3,21.7,535.0,983.02,725.52
2018,10,19,9,45,878.0,81.5,1.4,22.7,567.0,988.02,725.69
2018,10,19,10,0,890.0,83.0,1.5,23.7,599.0,1000.56,731.06
2018,10,19,10,15,898.5,84.5,1.5,24.35,624.5,1005.77,731.18
2018,10,19,10,30,907.0,86.0,1.5,25.0,650.0,1007.01,729.03
2018,10,19,10,45,912.5,87.0,1.55,25.65,668.0,1000.7,723.09
2018,10,19,11,0,918.0,88.0,1.6,26.3,686.0,990.39,714.86
2018,10,19,11,15,921.5,88.0,1.55,26.7,696.0,973.04,701.65
2018,10,19,11,30,925.0,88.0,1.5,27.1,706.0,951.83,686.26
2018,10,19,11,45,925.5,89.0,1.45,27.5,708.5,925.31,667.68
2018,10,19,12,0,926.0,90.0,1.4,27.9,711.0,895.2,646.98
2018,10,19,12,15,922.5,90.0,1.35,28.1,704.5,857.3,621.85
2018,10,19,12,30,919.0,90.0,1.3,28.3,698.0,816.42,594.82
2018,10,19,12,45,912.5,90.0,1.3,28.5,683.0,770.55,564.97
2018,10,19,13,0,906.0,90.0,1.3,28.7,668.0,722.36,532.35
2018,10,19,13,15,898.5,89.5,1.25,28.7,646.5,670.93,495.54
2018,10,19,13,30,891.0,89.0,1.2,28.7,625.0,617.76,456.54
2018,10,19,13,45,880.5,87.0,1.15,28.7,596.0,560.04,413.22
2018,10,19,14,0,870.0,85.0,1.1,28.7,567.0,502.25,368.43
2018,10,19,14,15,855.0,83.0,1.1,28.55,531.5,440.3,319.62
2018,10,19,14,30,840.0,81.0,1.1,28.4,496.0,378.6,269.31
2018,10,19,14,45,819.0,78.0,1.1,28.25,455.0,314.77,216.21
2018,10,19,15,0,798.0,75.0,1.1,28.1,414.0,252.53,163.9
2018,10,19,15,15,768.0,71.0,1.1,28.1,368.5,189.81,113.04
2018,10,19,15,30,738.0,67.0,1.1,28.1,323.0,130.44,70.05
2018,10,19,15,45,695.0,62.5,1.0,27.1,275.0,73.81,41.42
2018,10,19,16,0,652.0,58.0,0.9,26.1,227.0,45.98,33.74
2018,10,19,16,15,585.5,51.5,0.95,24.8,179.5,41.31,29.81
2018,10,19,16,30,519.0,45.0,1.0,23.5,132.0,36.65,25.64
2018,10,19,16,45,407.0,36.0,1.0,22.25,90.0,29.67,19.15
2018,10,19,17,0,295.0,27.0,1.0,21.0,48.0,22.72,9.11
2018,10,19,17,15,157.5,15.0,1.05,20.3,25.0,12.8,0.0
2018,10,19,17,30,20.0,3.0,1.1,19.6,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.1,18.85,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
